Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-05 19:30:00,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0,6.6325,2.1732593034,6.9794779353,0.0205,0,0.0205,6.612,2.1732593034,6.96
2021-03-05 20:00:00,0.0975,0.0,0.0975,0.0975,0,0.0975,0.0,0.0,0.0,6.0825,1.9671743695,6.392697494,0.0975,0,0.0975,5.985,1.9671743695,6.3
2021-03-05 20:30:00,0.1275,0.0,0.1275,0.1275,0,0.1275,0.0,0.0,0.0,5.4475,1.7485994396,5.7212635187,0.1275,0,0.1275,5.32,1.7485994396,5.6
2021-03-05 21:00:00,0.17950000000000002,0.0,0.17950000000000002,0.17950000000000002,0,0.17950000000000002,0.0,0.0,0.0,5.2145,1.6549244696,5.4708121198,0.17950000000000002,0,0.17950000000000002,5.035,1.6549244696,5.3
2021-03-05 21:30:00,0.052500000000000005,0.0,0.052500000000000005,0.052500000000000005,0,0.052500000000000005,0.0,0.0,0.0,5.23,1.7017619546,5.4998994309,0.052500000000000005,0,0.052500000000000005,5.1775,1.7017619546,5.45
2021-03-05 22:00:00,0.1075,0.0,0.1075,0.1075,0,0.1075,0.0,0.0,0.0,4.943,1.5893519906,5.192233503,0.1075,0,0.1075,4.8355,1.5893519906,5.09
2021-03-05 22:30:00,0.0815,0.0,0.0815,0.0815,0,0.0815,0.0,0.0,0.0,4.86,1.5706169966,5.1074883994,0.0815,0,0.0815,4.7785,1.5706169966,5.03
2021-03-05 23:00:00,0.021,0.0,0.021,0.021,0,0.021,0.0,0.0,0.0,4.638,1.5175345136,4.8799544055,0.021,0,0.021,4.617,1.5175345136,4.86
2021-03-05 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.4555,1.4644520306,4.69,0.0,0,0.0,4.4555,1.4644520306,4.69
2021-03-06 00:00:00,0.0285,0.0,0.0285,0.0285,0,0.0285,0.0,0.0,0.0,4.1705,1.3614095637,4.3870840259,0.0285,0,0.0285,4.142,1.3614095637,4.36
2021-03-06 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.503,1.4800645256,4.74,0.0,0,0.0,4.503,1.4800645256,4.74
2021-03-06 01:00:00,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0,4.305,1.4082470486,4.5294795231,0.0205,0,0.0205,4.2845,1.4082470486,4.51
2021-03-06 01:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0,3.8085,1.2396321027,4.0051666632,0.037,0,0.037,3.7715,1.2396321027,3.9699999999999998
2021-03-06 02:00:00,0.223,0.0,0.223,0.223,0,0.223,0.0,0.0,0.0,3.6335,1.1209771407,3.8024876067999998,0.223,0,0.223,3.4105,1.1209771407,3.59
2021-03-06 02:30:00,0.11950000000000001,0.0,0.11950000000000001,0.11950000000000001,0,0.11950000000000001,0.0,0.0,0.0,3.511,1.1147321427,3.6837139886,0.11950000000000001,0,0.11950000000000001,3.3915,1.1147321427,3.5700000000000003
2021-03-06 03:00:00,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0,3.8665000000000003,1.2521220987000001,4.064188972,0.057,0,0.057,3.8095,1.2521220987000001,4.01
2021-03-06 03:30:00,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0,3.6885,1.1678146257,3.8689563515,0.1355,0,0.1355,3.553,1.1678146257,3.74
2021-03-06 04:00:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0,3.8415,1.2458771007,4.0384813978,0.051000000000000004,0,0.051000000000000004,3.7905,1.2458771007,3.99
2021-03-06 04:30:00,0.099,0.0,0.099,0.099,0,0.099,0.0,0.0,0.0,3.766,1.2052846137,3.9541708360000003,0.099,0,0.099,3.667,1.2052846137,3.86
2021-03-06 05:00:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,3.7775,1.2365096037,3.9747279467,0.0155,0,0.0155,3.762,1.2365096037,3.96
2021-03-06 05:30:00,0.1105,0.0,0.1105,0.1105,0,0.1105,0.0,0.0,0.0,3.8155,1.2177746097,4.0051236248,0.1105,0,0.1105,3.705,1.2177746097,3.9
2021-03-06 06:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,4.153,1.3645320627,4.3714250251,0.0015,0,0.0015,4.1515,1.3645320627,4.37
2021-03-06 06:30:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,4.8285,1.5862294916000002,5.0823750599,0.0025,0,0.0025,4.8260000000000005,1.5862294916000002,5.08
2021-03-06 07:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,4.809,1.5799844936,5.0619000385,0.002,0,0.002,4.807,1.5799844936,5.06
2021-03-06 07:30:00,0.1105,0.0,0.1105,0.1105,0,0.1105,0.0,0.0,0.0,4.832,1.5518820026,5.0750922898,0.1105,0,0.1105,4.7215,1.5518820026,4.97
2021-03-06 08:00:00,0.1705,0.0,0.1705,0.1705,0,0.1705,0.0,0.0,0.0,5.0915,1.6174544816,5.3422402838,0.1705,0,0.1705,4.921,1.6174544816,5.18
2021-03-06 08:30:00,0.486,0.0,0.486,0.486,0,0.486,0.0,0.0,0.0,4.9035,1.4519620346,5.1139520921,0.486,0,0.486,4.4175,1.4519620346,4.65
2021-03-06 09:00:00,0.5795,0.0,0.5795,0.5795,0,0.5795,0.0,0.0,0.0,5.0255,1.4613295316000001,5.2336540056,0.5795,0,0.5795,4.446,1.4613295316000001,4.68
2021-03-06 09:30:00,0.48450000000000004,0.0,0.48450000000000004,0.48450000000000004,0,0.48450000000000004,0.0,0.0,0.0,5.2915,1.5799844936,5.5223476213,0.48450000000000004,0,0.48450000000000004,4.807,1.5799844936,5.06
2021-03-06 10:00:00,0.595,0.0,0.595,0.595,0,0.595,0.0,0.0,0.0,5.06,1.4675745296,5.2685268339,0.595,0,0.595,4.465,1.4675745296,4.7
2021-03-06 10:30:00,0.7185,0.0,0.7185,0.7185,0,0.7185,0.0,0.0,0.0,4.7940000000000005,1.3395520707,4.9776335492,0.7185,0,0.7185,4.0755,1.3395520707,4.29
2021-03-06 11:00:00,0.8015,0.0,0.8015,0.8015,0,0.8015,0.0,0.0,0.0,4.402,1.1834271207,4.5583005331,0.8015,0,0.8015,3.6005000000000003,1.1834271207,3.79
2021-03-06 11:30:00,0.896,0.0,0.896,0.896,0,0.896,0.0,0.0,0.0,4.3255,1.1272221387,4.4699642057,0.896,0,0.896,3.4295,1.1272221387,3.61
2021-03-06 12:00:00,0.5195000000000001,0.0,0.5195000000000001,0.5195000000000001,0,0.5195000000000001,0.0,0.0,0.0,4.7565,1.3926345536,4.9561803085000005,0.5195000000000001,0,0.5195000000000001,4.237,1.3926345536,4.46
2021-03-06 12:30:00,0.5630000000000001,0.0,0.5630000000000001,0.5630000000000001,0,0.5630000000000001,0.0,0.0,0.0,4.8475,1.4082470486,5.0479120436,0.5630000000000001,0,0.5630000000000001,4.2845,1.4082470486,4.51
2021-03-06 13:00:00,0.6265000000000001,0.0,0.6265000000000001,0.6265000000000001,0,0.6265000000000001,0.0,0.0,0.0,4.911,1.4082470486,5.1089216817,0.6265000000000001,0,0.6265000000000001,4.2845,1.4082470486,4.51
2021-03-06 13:30:00,0.788,0.0,0.788,0.788,0,0.788,0.0,0.0,0.0,4.018,1.0616496597,4.1558902777,0.788,0,0.788,3.23,1.0616496597,3.4
2021-03-06 14:00:00,0.647,0.0,0.647,0.647,0,0.647,0.0,0.0,0.0,4.0195,1.1084871447,4.1695472176,0.647,0,0.647,3.3725,1.1084871447,3.55
2021-03-06 14:30:00,0.7605000000000001,0.0,0.7605000000000001,0.7605000000000001,0,0.7605000000000001,0.0,0.0,0.0,3.582,0.9273822028,3.7001029378,0.7605000000000001,0,0.7605000000000001,2.8215,0.9273822028,2.9699999999999998
2021-03-06 15:00:00,0.669,0.0,0.669,0.669,0,0.669,0.0,0.0,0.0,4.0415,1.1084871447,4.190759597,0.669,0,0.669,3.3725,1.1084871447,3.55
2021-03-06 15:30:00,0.581,0.0,0.581,0.581,0,0.581,0.0,0.0,0.0,4.381,1.2489995997,4.5555637412,0.581,0,0.581,3.8,1.2489995997,4.0
2021-03-06 16:00:00,0.5205000000000001,0.0,0.5205000000000001,0.5205000000000001,0,0.5205000000000001,0.0,0.0,0.0,3.8835,1.1053646457,4.0377472989,0.5205000000000001,0,0.5205000000000001,3.363,1.1053646457,3.54
2021-03-06 16:30:00,0.369,0.0,0.369,0.369,0,0.369,0.0,0.0,0.0,4.4255,1.3333070727,4.6219863695,0.369,0,0.369,4.0565,1.3333070727,4.27
2021-03-06 17:00:00,0.24250000000000002,0.0,0.24250000000000002,0.24250000000000002,0,0.24250000000000002,0.0,0.0,0.0,4.6885,1.4613295316000001,4.9109587913,0.24250000000000002,0,0.24250000000000002,4.446,1.4613295316000001,4.68
2021-03-06 17:30:00,0.1565,0.0,0.1565,0.1565,0,0.1565,0.0,0.0,0.0,5.22,1.6642919666,5.4788929311,0.1565,0,0.1565,5.0635,1.6642919666,5.33
2021-03-06 18:00:00,0.08700000000000001,0.0,0.08700000000000001,0.08700000000000001,0,0.08700000000000001,0.0,0.0,0.0,5.6445,1.8266619145,5.932712196,0.08700000000000001,0,0.08700000000000001,5.5575,1.8266619145,5.85
2021-03-06 18:30:00,0.178,0.0,0.178,0.178,0,0.178,0.0,0.0,0.0,5.9825,1.9078468885,6.2793459851,0.178,0,0.178,5.8045,1.9078468885,6.11
2021-03-06 19:00:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0,6.288,2.0546043415,6.6151600888,0.037,0,0.037,6.251,2.0546043415,6.58
2021-03-06 19:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,6.0615,1.9890318625,6.3795007642,0.01,0,0.01,6.0515,1.9890318625,6.37
2021-03-06 20:00:00,0.052500000000000005,0.0,0.052500000000000005,0.052500000000000005,0,0.052500000000000005,0.0,0.0,0.0,5.8475,1.9047243895000001,6.1498968487,0.052500000000000005,0,0.052500000000000005,5.795,1.9047243895000001,6.1
2021-03-06 20:30:00,0.1615,0.0,0.1615,0.1615,0,0.1615,0.0,0.0,0.0,5.491,1.7517219386,5.7636456127999995,0.1615,0,0.1615,5.3295,1.7517219386,5.61
2021-03-06 21:00:00,0.20400000000000001,0.0,0.20400000000000001,0.20400000000000001,0,0.20400000000000001,0.0,0.0,0.0,5.106,1.6112094836000002,5.3541789287,0.20400000000000001,0,0.20400000000000001,4.902,1.6112094836000002,5.16
2021-03-06 21:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,5.1755,1.6955169566000001,5.4461525869,0.017,0,0.017,5.1585,1.6955169566000001,5.43
2021-03-06 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.206,1.7111294516000002,5.48,0.0,0,0.0,5.206,1.7111294516000002,5.48
2021-03-06 22:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,4.95,1.6268219786,5.2104750023,0.0005,0,0.0005,4.9495000000000005,1.6268219786,5.21
2021-03-06 23:00:00,0.061,0.0,0.061,0.061,0,0.061,0.0,0.0,0.0,4.45,1.4425945376,4.6779887772,0.061,0,0.061,4.389,1.4425945376,4.62
2021-03-06 23:30:00,0.1155,0.0,0.1155,0.1155,0,0.1155,0.0,0.0,0.0,4.058,1.2958370847,4.2598776684,0.1155,0,0.1155,3.9425,1.2958370847,4.15
2021-03-07 00:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,4.3145,1.4176145456,4.5414250242000005,0.0015,0,0.0015,4.313,1.4176145456,4.54
2021-03-07 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.4175,1.4519620346,4.65,0.0,0,0.0,4.4175,1.4519620346,4.65
2021-03-07 01:00:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,4.3615,1.4301045416,4.589976171,0.0105,0,0.0105,4.351,1.4301045416,4.58
2021-03-07 01:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,4.298,1.4113695476,4.5238001724,0.004,0,0.004,4.294,1.4113695476,4.52
2021-03-07 02:00:00,0.0345,0.0,0.0345,0.0345,0,0.0345,0.0,0.0,0.0,4.1195,1.3426745697,4.332788392,0.0345,0,0.0345,4.085,1.3426745697,4.3
2021-03-07 02:30:00,1.157,0.0,1.157,1.157,0,1.157,0.0,0.0,0.0,2.981,0.5995198078,3.0406882445,1.157,0,1.157,1.824,0.5995198078,1.92
2021-03-07 03:00:00,0.0345,0.0,0.0345,0.0345,0,0.0345,0.0,0.0,0.0,4.0815,1.3301845737,4.2927885168,0.0345,0,0.0345,4.047,1.3301845737,4.26
2021-03-07 03:30:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,4.48,1.4706970286,4.7152253128,0.0055000000000000005,0,0.0055000000000000005,4.4745,1.4706970286,4.71
2021-03-07 04:00:00,0.092,0.0,0.092,0.092,0,0.092,0.0,0.0,0.0,3.8064999999999998,1.2208971087,3.9975032208,0.092,0,0.092,3.7145,1.2208971087,3.91
2021-03-07 04:30:00,0.08850000000000001,0.0,0.08850000000000001,0.08850000000000001,0,0.08850000000000001,0.0,0.0,0.0,3.784,1.2146521107,3.9741710771000003,0.08850000000000001,0,0.08850000000000001,3.6955,1.2146521107,3.89
2021-03-07 05:00:00,0.22,0.0,0.22,0.22,0,0.22,0.0,0.0,0.0,3.678,1.1365896357,3.8496129676,0.22,0,0.22,3.458,1.1365896357,3.64
2021-03-07 05:30:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0,4.0625,1.3083270807,4.2679768041,0.082,0,0.082,3.9805,1.3083270807,4.19
2021-03-07 06:00:00,0.153,0.0,0.153,0.153,0,0.153,0.0,0.0,0.0,3.8485,1.2146521107,4.0356327881,0.153,0,0.153,3.6955,1.2146521107,3.89
2021-03-07 06:30:00,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0,3.9815,1.3020820827000001,4.189004655,0.02,0,0.02,3.9615,1.3020820827000001,4.17
2021-03-07 07:00:00,0.149,0.0,0.149,0.149,0,0.149,0.0,0.0,0.0,3.9775,1.2583670967,4.1718094396,0.149,0,0.149,3.8285,1.2583670967,4.03
2021-03-07 07:30:00,0.0545,0.0,0.0545,0.0545,0,0.0545,0.0,0.0,0.0,4.282,1.3895120546,4.5018071649,0.0545,0,0.0545,4.2275,1.3895120546,4.45
2021-03-07 08:00:00,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0,4.319,1.3895120546,4.5370149603000005,0.0915,0,0.0915,4.2275,1.3895120546,4.45
2021-03-07 08:30:00,0.263,0.0,0.263,0.263,0,0.263,0.0,0.0,0.0,4.5760000000000005,1.4176145456,4.7905539346,0.263,0,0.263,4.313,1.4176145456,4.54
2021-03-07 09:00:00,0.343,0.0,0.343,0.343,0,0.343,0.0,0.0,0.0,4.7605,1.4519620346,4.9770025116,0.343,0,0.343,4.4175,1.4519620346,4.65
2021-03-07 09:30:00,0.423,0.0,0.423,0.423,0,0.423,0.0,0.0,0.0,4.7835,1.4332270406,4.9935971003,0.423,0,0.423,4.3605,1.4332270406,4.59
2021-03-07 10:00:00,0.4655,0.0,0.4655,0.4655,0,0.4655,0.0,0.0,0.0,4.921,1.4644520306,5.1342828857,0.4655,0,0.4655,4.4555,1.4644520306,4.69
2021-03-07 10:30:00,0.4505,0.0,0.4505,0.4505,0,0.4505,0.0,0.0,0.0,5.0295,1.5050445176,5.2498599267,0.4505,0,0.4505,4.579,1.5050445176,4.82
2021-03-07 11:00:00,0.244,0.0,0.244,0.244,0,0.244,0.0,0.0,0.0,5.4879999999999995,1.7236194476,5.7523045816,0.244,0,0.244,5.244,1.7236194476,5.52
2021-03-07 11:30:00,0.1905,0.0,0.1905,0.1905,0,0.1905,0.0,0.0,0.0,5.9,1.8766218985,6.1912607561,0.1905,0,0.1905,5.7095,1.8766218985,6.01
2021-03-07 12:00:00,0.14750000000000002,0.0,0.14750000000000002,0.14750000000000002,0,0.14750000000000002,0.0,0.0,0.0,6.2655,2.0108893555,6.580286183,0.14750000000000002,0,0.14750000000000002,6.118,2.0108893555,6.44
2021-03-07 12:30:00,0.1345,0.0,0.1345,0.1345,0,0.1345,0.0,0.0,0.0,5.996,1.9265818825,6.297915032,0.1345,0,0.1345,5.8615,1.9265818825,6.17
2021-03-07 13:00:00,0.1515,0.0,0.1515,0.1515,0,0.1515,0.0,0.0,0.0,5.7565,1.8422744094999999,6.0441101289,0.1515,0,0.1515,5.605,1.8422744094999999,5.9
2021-03-07 13:30:00,0.14550000000000002,0.0,0.14550000000000002,0.14550000000000002,0,0.14550000000000002,0.0,0.0,0.0,5.8265,1.8672544014999999,6.1183936822,0.14550000000000002,0,0.14550000000000002,5.681,1.8672544014999999,5.98
2021-03-07 14:00:00,0.14100000000000001,0.0,0.14100000000000001,0.14100000000000001,0,0.14100000000000001,0.0,0.0,0.0,5.4325,1.7392319426,5.7041199146,0.14100000000000001,0,0.14100000000000001,5.2915,1.7392319426,5.57
2021-03-07 14:30:00,0.1495,0.0,0.1495,0.1495,0,0.1495,0.0,0.0,0.0,5.6595,1.8110494195,5.9422083647,0.1495,0,0.1495,5.51,1.8110494195,5.8
2021-03-07 15:00:00,0.467,0.0,0.467,0.467,0,0.467,0.0,0.0,0.0,5.1695,1.5456370046,5.3956208169,0.467,0,0.467,4.7025,1.5456370046,4.95
2021-03-07 15:30:00,0.20850000000000002,0.0,0.20850000000000002,0.20850000000000002,0,0.20850000000000002,0.0,0.0,0.0,5.5,1.7392319426,5.7684424024,0.20850000000000002,0,0.20850000000000002,5.2915,1.7392319426,5.57
2021-03-07 16:00:00,0.14850000000000002,0.0,0.14850000000000002,0.14850000000000002,0,0.14850000000000002,0.0,0.0,0.0,6.029,1.9328268805,6.3312448026,0.14850000000000002,0,0.14850000000000002,5.8805,1.9328268805,6.19
2021-03-07 16:30:00,0.277,0.0,0.277,0.277,0,0.277,0.0,0.0,0.0,6.2620000000000005,1.9671743695,6.5637199057,0.277,0,0.277,5.985,1.9671743695,6.3
2021-03-07 17:00:00,0.2285,0.0,0.2285,0.2285,0,0.2285,0.0,0.0,0.0,6.4415,2.0421143455,6.7574516831,0.2285,0,0.2285,6.213,2.0421143455,6.54
2021-03-07 17:30:00,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0,7.2855,2.3855892354,7.6661298091,0.0275,0,0.0275,7.258,2.3855892354,7.64
2021-03-07 18:00:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,6.801,2.2294642854,7.1571022069,0.018000000000000002,0,0.018000000000000002,6.783,2.2294642854,7.14
2021-03-07 18:30:00,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0,6.677,2.1919942974,7.027600444,0.008,0,0.008,6.6690000000000005,2.1919942974,7.02
2021-03-07 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.8115,2.2388317824,7.17,0.0,0,0.0,6.8115,2.2388317824,7.17
2021-03-07 19:30:00,0.026500000000000003,0.0,0.026500000000000003,0.026500000000000003,0,0.026500000000000003,0.0,0.0,0.0,6.5245,2.1357893155,6.8651799867,0.026500000000000003,0,0.026500000000000003,6.498,2.1357893155,6.84
2021-03-07 20:00:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,6.2815,2.0608493395,6.6109259752,0.0115,0,0.0115,6.27,2.0608493395,6.6
2021-03-07 20:30:00,0.097,0.0,0.097,0.097,0,0.097,0.0,0.0,0.0,5.816,1.8797443975,6.1122250449,0.097,0,0.097,5.719,1.8797443975,6.02
2021-03-07 21:00:00,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0,5.5865,1.8297844135,5.8785281534,0.0195,0,0.0195,5.567,1.8297844135,5.86
2021-03-07 21:30:00,0.035,0.0,0.035,0.035,0,0.035,0.0,0.0,0.0,5.3075,1.7329869446,5.583260696,0.035,0,0.035,5.2725,1.7329869446,5.55
2021-03-07 22:00:00,0.17650000000000002,0.0,0.17650000000000002,0.17650000000000002,0,0.17650000000000002,0.0,0.0,0.0,4.7175,1.4925545216,4.9479819371,0.17650000000000002,0,0.17650000000000002,4.541,1.4925545216,4.78
2021-03-07 22:30:00,0.0655,0.0,0.0655,0.0655,0,0.0655,0.0,0.0,0.0,4.9485,1.6049644856,5.2022652037,0.0655,0,0.0655,4.883,1.6049644856,5.14
2021-03-07 23:00:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,4.8125,1.5768619946,5.0642521659,0.015,0,0.015,4.7975,1.5768619946,5.05
2021-03-07 23:30:00,0.033,0.0,0.033,0.033,0,0.033,0.0,0.0,0.0,4.289,1.3988795515999999,4.5113617678,0.033,0,0.033,4.256,1.3988795515999999,4.48
2021-03-08 00:00:00,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0,3.959,1.2864695877,4.1627737147,0.045,0,0.045,3.914,1.2864695877,4.12
2021-03-08 00:30:00,0.052500000000000005,0.0,0.052500000000000005,0.052500000000000005,0,0.052500000000000005,0.0,0.0,0.0,4.0235,1.3052045817,4.2299067661,0.052500000000000005,0,0.052500000000000005,3.971,1.3052045817,4.18
2021-03-08 01:00:00,0.1375,0.0,0.1375,0.1375,0,0.1375,0.0,0.0,0.0,3.8235,1.2115296117,4.0108548029,0.1375,0,0.1375,3.686,1.2115296117,3.88
2021-03-08 01:30:00,0.148,0.0,0.148,0.148,0,0.148,0.0,0.0,0.0,4.062,1.2864695877,4.2608506193,0.148,0,0.148,3.914,1.2864695877,4.12
2021-03-08 02:00:00,0.275,0.0,0.275,0.275,0,0.275,0.0,0.0,0.0,4.056,1.2427546017,4.2421191638,0.275,0,0.275,3.781,1.2427546017,3.98
2021-03-08 02:30:00,0.14150000000000001,0.0,0.14150000000000001,0.14150000000000001,0,0.14150000000000001,0.0,0.0,0.0,4.1505,1.3176945777,4.3546491535000005,0.14150000000000001,0,0.14150000000000001,4.009,1.3176945777,4.22
2021-03-08 03:00:00,0.219,0.0,0.219,0.219,0,0.219,0.0,0.0,0.0,4.114,1.2802245897,4.3085926937,0.219,0,0.219,3.895,1.2802245897,4.1
2021-03-08 03:30:00,0.155,0.0,0.155,0.155,0,0.155,0.0,0.0,0.0,4.088,1.2927145857,4.2875231778,0.155,0,0.155,3.933,1.2927145857,4.14
2021-03-08 04:00:00,0.0485,0.0,0.0485,0.0485,0,0.0485,0.0,0.0,0.0,4.276,1.3895120546,4.4961005049,0.0485,0,0.0485,4.2275,1.3895120546,4.45
2021-03-08 04:30:00,0.0745,0.0,0.0745,0.0745,0,0.0745,0.0,0.0,0.0,4.473,1.4457170366,4.7008325592,0.0745,0,0.0745,4.3985,1.4457170366,4.63
2021-03-08 05:00:00,0.166,0.0,0.166,0.166,0,0.166,0.0,0.0,0.0,4.3555,1.3770220586,4.5679940893,0.166,0,0.166,4.1895,1.3770220586,4.41
2021-03-08 05:30:00,0.0485,0.0,0.0485,0.0485,0,0.0485,0.0,0.0,0.0,4.5705,1.4863095236000001,4.8060988598000005,0.0485,0,0.0485,4.522,1.4863095236000001,4.76
2021-03-08 06:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,4.8385,1.5893519906,5.0928500862,0.003,0,0.003,4.8355,1.5893519906,5.09
2021-03-08 06:30:00,0.157,0.0,0.157,0.157,0,0.157,0.0,0.0,0.0,4.831,1.5362695076000001,5.0693870438,0.157,0,0.157,4.674,1.5362695076000001,4.92
2021-03-08 07:00:00,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0,5.4645,1.7860694275000002,5.7489828883000005,0.030500000000000003,0,0.030500000000000003,5.434,1.7860694275000002,5.72
2021-03-08 07:30:00,0.224,0.0,0.224,0.224,0,0.224,0.0,0.0,0.0,5.7625,1.8204169165000001,6.0432047789,0.224,0,0.224,5.5385,1.8204169165000001,5.83
2021-03-08 08:00:00,0.113,0.0,0.113,0.113,0,0.113,0.0,0.0,0.0,6.364,2.0546043415,6.6874430839,0.113,0,0.113,6.251,2.0546043415,6.58
2021-03-08 08:30:00,0.16,0.0,0.16,0.16,0,0.16,0.0,0.0,0.0,6.9335,2.2263417864,7.2821713795,0.16,0,0.16,6.7735,2.2263417864,7.13
2021-03-08 09:00:00,0.28,0.0,0.28,0.28,0,0.28,0.0,0.0,0.0,7.1295,2.2513217784,7.4765112185,0.28,0,0.28,6.8495,2.2513217784,7.21
2021-03-08 09:30:00,0.4365,0.0,0.4365,0.4365,0,0.4365,0.0,0.0,0.0,6.754,2.0764618345,7.0659896511,0.4365,0,0.4365,6.3175,2.0764618345,6.65
2021-03-08 10:00:00,0.4415,0.0,0.4415,0.4415,0,0.4415,0.0,0.0,0.0,6.683,2.0514818425,6.9907844159,0.4415,0,0.4415,6.2415,2.0514818425,6.57
2021-03-08 10:30:00,0.47500000000000003,0.0,0.47500000000000003,0.47500000000000003,0,0.47500000000000003,0.0,0.0,0.0,6.6785,2.0389918465,6.9828253594,0.47500000000000003,0,0.47500000000000003,6.2035,2.0389918465,6.53
2021-03-08 11:00:00,0.682,0.0,0.682,0.682,0,0.682,0.0,0.0,0.0,5.489,1.5799844936,5.711871147,0.682,0,0.682,4.807,1.5799844936,5.06
2021-03-08 11:30:00,0.7305,0.0,0.7305,0.7305,0,0.7305,0.0,0.0,0.0,5.3855,1.5300245096,5.5986235139,0.7305,0,0.7305,4.655,1.5300245096,4.9
2021-03-08 12:00:00,0.632,0.0,0.632,0.632,0,0.632,0.0,0.0,0.0,5.61,1.6361894756000002,5.8437330535,0.632,0,0.632,4.978,1.6361894756000002,5.24
2021-03-08 12:30:00,0.7475,0.0,0.7475,0.7475,0,0.7475,0.0,0.0,0.0,5.5545,1.5799844936,5.7748438291,0.7475,0,0.7475,4.807,1.5799844936,5.06
2021-03-08 13:00:00,0.6025,0.0,0.6025,0.6025,0,0.6025,0.0,0.0,0.0,5.9795,1.7673344335,6.2352138095,0.6025,0,0.6025,5.377,1.7673344335,5.66
2021-03-08 13:30:00,0.9255,0.0,0.9255,0.9255,0,0.9255,0.0,0.0,0.0,4.7065,1.2427546017,4.8678107245,0.9255,0,0.9255,3.781,1.2427546017,3.98
2021-03-08 14:00:00,0.789,0.0,0.789,0.789,0,0.789,0.0,0.0,0.0,4.551,1.2365096037,4.7159895038,0.789,0,0.789,3.762,1.2365096037,3.96
2021-03-08 14:30:00,0.708,0.0,0.708,0.708,0,0.708,0.0,0.0,0.0,4.698,1.3114495797,4.8776125307000004,0.708,0,0.708,3.99,1.3114495797,4.2
2021-03-08 15:00:00,0.6545000000000001,0.0,0.6545000000000001,0.6545000000000001,0,0.6545000000000001,0.0,0.0,0.0,4.8155,1.3676545616,5.0059483867,0.6545000000000001,0,0.6545000000000001,4.161,1.3676545616,4.38
2021-03-08 15:30:00,0.5685,0.0,0.5685,0.5685,0,0.5685,0.0,0.0,0.0,5.233,1.5331470085999999,5.4529651338,0.5685,0,0.5685,4.6645,1.5331470085999999,4.91
2021-03-08 16:00:00,0.454,0.0,0.454,0.454,0,0.454,0.0,0.0,0.0,5.698,1.7236194476,5.9529881572,0.454,0,0.454,5.244,1.7236194476,5.52
2021-03-08 16:30:00,0.3305,0.0,0.3305,0.3305,0,0.3305,0.0,0.0,0.0,6.0305,1.8734993995,6.314818307,0.3305,0,0.3305,5.7,1.8734993995,6.0
2021-03-08 17:00:00,0.247,0.0,0.247,0.247,0,0.247,0.0,0.0,0.0,6.4695,2.0452368445,6.7850883561,0.247,0,0.247,6.2225,2.0452368445,6.55
2021-03-08 17:30:00,0.3125,0.0,0.3125,0.3125,0,0.3125,0.0,0.0,0.0,6.668,2.0889518305,6.9875563504,0.3125,0,0.3125,6.3555,2.0889518305,6.69
2021-03-08 18:00:00,0.116,0.0,0.116,0.116,0,0.116,0.0,0.0,0.0,7.165,2.3168942574,7.5302871127,0.116,0,0.116,7.049,2.3168942574,7.42
2021-03-08 18:30:00,0.18150000000000002,0.0,0.18150000000000002,0.18150000000000002,0,0.18150000000000002,0.0,0.0,0.0,6.86,2.1951167964,7.2026479679,0.18150000000000002,0,0.18150000000000002,6.6785,2.1951167964,7.03
2021-03-08 19:00:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,7.4065,2.4293042214,7.7947265026,0.0155,0,0.0155,7.391,2.4293042214,7.78
2021-03-08 19:30:00,0.0095,0.0,0.0095,0.0095,0,0.0095,0.0,0.0,0.0,7.3245000000000005,2.4043242294000002,7.7090255707,0.0095,0,0.0095,7.315,2.4043242294000002,7.7
2021-03-08 20:00:00,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0,7.1055,2.3106492594,7.4717621917,0.0755,0,0.0755,7.03,2.3106492594,7.4
2021-03-08 20:30:00,0.08850000000000001,0.0,0.08850000000000001,0.08850000000000001,0,0.08850000000000001,0.0,0.0,0.0,6.6055,2.1420343135,6.9441299851,0.08850000000000001,0,0.08850000000000001,6.517,2.1420343135,6.86
2021-03-08 21:00:00,0.195,0.0,0.195,0.195,0,0.195,0.0,0.0,0.0,6.18,1.9671743695,6.4855358298,0.195,0,0.195,5.985,1.9671743695,6.3
2021-03-08 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.5645,2.1576468084,6.91,0.0,0,0.0,6.5645,2.1576468084,6.91
2021-03-08 22:00:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0,6.101,1.9859093635,6.416076449,0.059000000000000004,0,0.059000000000000004,6.042,1.9859093635,6.36
2021-03-08 22:30:00,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0,5.53,1.8048044215,5.8170627468,0.039,0,0.039,5.491,1.8048044215,5.78
2021-03-08 23:00:00,0.129,0.0,0.129,0.129,0,0.129,0.0,0.0,0.0,5.1355,1.6455569726000001,5.3927004367,0.129,0,0.129,5.0065,1.6455569726000001,5.27
2021-03-08 23:30:00,0.106,0.0,0.106,0.106,0,0.106,0.0,0.0,0.0,4.9605,1.5955969886,5.2108051201,0.106,0,0.106,4.8545,1.5955969886,5.11
2021-03-09 00:00:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,5.0835,1.6674144656,5.3499760046,0.0105,0,0.0105,5.073,1.6674144656,5.34
2021-03-09 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.1965,1.7080069526,5.47,0.0,0,0.0,5.1965,1.7080069526,5.47
2021-03-09 01:00:00,0.18,0.0,0.18,0.18,0,0.18,0.0,0.0,0.0,4.5215,1.4269820426,4.7413331459,0.18,0,0.18,4.3415,1.4269820426,4.57
2021-03-09 01:30:00,0.17250000000000001,0.0,0.17250000000000001,0.17250000000000001,0,0.17250000000000001,0.0,0.0,0.0,4.5615,1.4425945376,4.784178221,0.17250000000000001,0,0.17250000000000001,4.389,1.4425945376,4.62
2021-03-09 02:00:00,0.0825,0.0,0.0825,0.0825,0,0.0825,0.0,0.0,0.0,4.823,1.5581270005999999,5.0684404653,0.0825,0,0.0825,4.7405,1.5581270005999999,4.99
2021-03-09 02:30:00,0.1615,0.0,0.1615,0.1615,0,0.1615,0.0,0.0,0.0,4.579,1.4519620346,4.8036897017,0.1615,0,0.1615,4.4175,1.4519620346,4.65
2021-03-09 03:00:00,0.1335,0.0,0.1335,0.1335,0,0.1335,0.0,0.0,0.0,4.684,1.4956770206,4.9170017033,0.1335,0,0.1335,4.5504999999999995,1.4956770206,4.79
2021-03-09 03:30:00,0.14250000000000002,0.0,0.14250000000000002,0.14250000000000002,0,0.14250000000000002,0.0,0.0,0.0,4.37,1.3895120546,4.5855908834,0.14250000000000002,0,0.14250000000000002,4.2275,1.3895120546,4.45
2021-03-09 04:00:00,0.10650000000000001,0.0,0.10650000000000001,0.10650000000000001,0,0.10650000000000001,0.0,0.0,0.0,4.6,1.4769420266,4.83128945,0.10650000000000001,0,0.10650000000000001,4.4935,1.4769420266,4.73
2021-03-09 04:30:00,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0,4.838,1.5831069925999999,5.0904294269,0.021500000000000002,0,0.021500000000000002,4.8165,1.5831069925999999,5.07
2021-03-09 05:00:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0,4.3925,1.4269820426,4.6184774547,0.051000000000000004,0,0.051000000000000004,4.3415,1.4269820426,4.57
2021-03-09 05:30:00,0.1285,0.0,0.1285,0.1285,0,0.1285,0.0,0.0,0.0,4.6695,1.4925545216,4.9022392077,0.1285,0,0.1285,4.541,1.4925545216,4.78
2021-03-09 06:00:00,0.123,0.0,0.123,0.123,0,0.123,0.0,0.0,0.0,4.7685,1.5269020106,5.0069973038,0.123,0,0.123,4.6455,1.5269020106,4.89
2021-03-09 06:30:00,0.042,0.0,0.042,0.042,0,0.042,0.0,0.0,0.0,5.571,1.8172944174999999,5.8599146751,0.042,0,0.042,5.529,1.8172944174999999,5.82
2021-03-09 07:00:00,0.1165,0.0,0.1165,0.1165,0,0.1165,0.0,0.0,0.0,5.864,1.8891118945,6.1607823976,0.1165,0,0.1165,5.7475000000000005,1.8891118945,6.05
2021-03-09 07:30:00,0.106,0.0,0.106,0.106,0,0.106,0.0,0.0,0.0,6.357,2.0546043415,6.6807819902,0.106,0,0.106,6.251,2.0546043415,6.58
2021-03-09 08:00:00,0.0475,0.0,0.0475,0.0475,0,0.0475,0.0,0.0,0.0,6.6690000000000005,2.1763818024,7.0151406793,0.0475,0,0.0475,6.6215,2.1763818024,6.97
2021-03-09 08:30:00,0.0775,0.0,0.0775,0.0775,0,0.0775,0.0,0.0,0.0,7.687,2.5011216984,8.0836612219,0.0775,0,0.0775,7.6095,2.5011216984,8.01
2021-03-09 09:00:00,0.111,0.0,0.111,0.111,0,0.111,0.0,0.0,0.0,7.8535,2.5448366843,8.2555227575,0.111,0,0.111,7.7425,2.5448366843,8.15
2021-03-09 09:30:00,0.49150000000000005,0.0,0.49150000000000005,0.49150000000000005,0,0.49150000000000005,0.0,0.0,0.0,7.2935,2.2357092834,7.6284689322,0.49150000000000005,0,0.49150000000000005,6.802,2.2357092834,7.16
2021-03-09 10:00:00,0.5825,0.0,0.5825,0.5825,0,0.5825,0.0,0.0,0.0,6.8335,2.0546043415,7.1356934667,0.5825,0,0.5825,6.251,2.0546043415,6.58
2021-03-09 10:30:00,0.591,0.0,0.591,0.591,0,0.591,0.0,0.0,0.0,6.5855,1.9702968685000002,6.8739275527,0.591,0,0.591,5.9945,1.9702968685000002,6.31
2021-03-09 11:00:00,0.6425000000000001,0.0,0.6425000000000001,0.6425000000000001,0,0.6425000000000001,0.0,0.0,0.0,6.0575,1.7798244295,6.3135632768,0.6425000000000001,0,0.6425000000000001,5.415,1.7798244295,5.7
2021-03-09 11:30:00,0.7030000000000001,0.0,0.7030000000000001,0.7030000000000001,0,0.7030000000000001,0.0,0.0,0.0,5.7855,1.6705369646000001,6.0218522068,0.7030000000000001,0,0.7030000000000001,5.0825,1.6705369646000001,5.35
2021-03-09 12:00:00,0.6525000000000001,0.0,0.6525000000000001,0.6525000000000001,0,0.6525000000000001,0.0,0.0,0.0,5.849,1.7080069526,6.0932822641,0.6525000000000001,0,0.6525000000000001,5.1965,1.7080069526,5.47
2021-03-09 12:30:00,0.621,0.0,0.621,0.621,0,0.621,0.0,0.0,0.0,5.8175,1.7080069526,6.0630515419,0.621,0,0.621,5.1965,1.7080069526,5.47
2021-03-09 13:00:00,0.636,0.0,0.636,0.636,0,0.636,0.0,0.0,0.0,5.709,1.6674144656,5.9475164565,0.636,0,0.636,5.073,1.6674144656,5.34
2021-03-09 13:30:00,0.5755,0.0,0.5755,0.5755,0,0.5755,0.0,0.0,0.0,5.696,1.6830269606,5.9394440607,0.5755,0,0.5755,5.1205,1.6830269606,5.39
2021-03-09 14:00:00,0.5740000000000001,0.0,0.5740000000000001,0.5740000000000001,0,0.5740000000000001,0.0,0.0,0.0,5.571,1.6424344736,5.8080661153,0.5740000000000001,0,0.5740000000000001,4.997,1.6424344736,5.26
2021-03-09 14:30:00,0.40700000000000003,0.0,0.40700000000000003,0.40700000000000003,0,0.40700000000000003,0.0,0.0,0.0,5.841,1.7860694275000002,6.1079722494,0.40700000000000003,0,0.40700000000000003,5.434,1.7860694275000002,5.72
2021-03-09 15:00:00,0.35350000000000004,0.0,0.35350000000000004,0.35350000000000004,0,0.35350000000000004,0.0,0.0,0.0,6.044,1.8703769005000002,6.3267879489,0.35350000000000004,0,0.35350000000000004,5.6905,1.8703769005000002,5.99
2021-03-09 15:30:00,0.24150000000000002,0.0,0.24150000000000002,0.24150000000000002,0,0.24150000000000002,0.0,0.0,0.0,6.312,1.9952768605000002,6.6198545112,0.24150000000000002,0,0.24150000000000002,6.0705,1.9952768605000002,6.39
2021-03-09 16:00:00,0.359,0.0,0.359,0.359,0,0.359,0.0,0.0,0.0,6.2585,1.9390718785,6.5520090049,0.359,0,0.359,5.8995,1.9390718785,6.21
2021-03-09 16:30:00,0.24150000000000002,0.0,0.24150000000000002,0.24150000000000002,0,0.24150000000000002,0.0,0.0,0.0,6.578,2.0827068325,6.8998370814,0.24150000000000002,0,0.24150000000000002,6.3365,2.0827068325,6.67
2021-03-09 17:00:00,0.30000000000000004,0.0,0.30000000000000004,0.30000000000000004,0,0.30000000000000004,0.0,0.0,0.0,6.361,1.9921543615,6.6656582571000005,0.30000000000000004,0,0.30000000000000004,6.061,1.9921543615,6.38
2021-03-09 17:30:00,0.273,0.0,0.273,0.273,0,0.273,0.0,0.0,0.0,6.41,2.0171343535,6.7198906985,0.273,0,0.273,6.1370000000000005,2.0171343535,6.46
2021-03-09 18:00:00,0.07150000000000001,0.0,0.07150000000000001,0.07150000000000001,0,0.07150000000000001,0.0,0.0,0.0,6.8735,2.2357092834,7.2279594804,0.07150000000000001,0,0.07150000000000001,6.802,2.2357092834,7.16
2021-03-09 18:30:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,6.7935,2.2294642854,7.1499757516999995,0.0105,0,0.0105,6.783,2.2294642854,7.14
2021-03-09 19:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,7.1635,2.3543642454,7.5404750016,0.0005,0,0.0005,7.163,2.3543642454,7.54
2021-03-09 19:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,7.3275,2.4074467284,7.7128500569,0.003,0,0.003,7.3245000000000005,2.4074467284,7.71
2021-03-09 20:00:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0,7.108,2.3231392554,7.4780104306,0.04,0,0.04,7.068,2.3231392554,7.44
2021-03-09 20:30:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,7.085,2.3262617544,7.4571253677,0.007500000000000001,0,0.007500000000000001,7.0775,2.3262617544,7.45
2021-03-09 21:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,6.5855,2.1638918064,6.9319000281,0.002,0,0.002,6.5835,2.1638918064,6.93
2021-03-09 21:30:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0,6.124,1.9983993595,6.4418146512,0.044,0,0.044,6.08,1.9983993595,6.4
2021-03-09 22:00:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,5.7775,1.8578869045,6.0688755136,0.125,0,0.125,5.6525,1.8578869045,5.95
2021-03-09 22:30:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0,5.786,1.8859893955,6.0856184567,0.048,0,0.048,5.7379999999999995,1.8859893955,6.04
2021-03-09 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.4435,1.7891919265,5.73,0.0,0,0.0,5.4435,1.7891919265,5.73
2021-03-09 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.1205,1.6830269606,5.39,0.0,0,0.0,5.1205,1.6830269606,5.39
2021-03-10 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.864,1.5987194876,5.12,0.0,0,0.0,4.864,1.5987194876,5.12
2021-03-10 00:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,4.83,1.5862294916000002,5.0838001534,0.004,0,0.004,4.8260000000000005,1.5862294916000002,5.08
2021-03-10 01:00:00,0.076,0.0,0.076,0.076,0,0.076,0.0,0.0,0.0,4.3415,1.4020020506,4.5622617198,0.076,0,0.076,4.2655,1.4020020506,4.49
2021-03-10 01:30:00,0.3135,0.0,0.3135,0.3135,0,0.3135,0.0,0.0,0.0,3.971,1.2021621147000001,4.148979965,0.3135,0,0.3135,3.6575,1.2021621147000001,3.85
2021-03-10 02:00:00,0.136,0.0,0.136,0.136,0,0.136,0.0,0.0,0.0,4.24,1.3489195676999999,4.4494026565,0.136,0,0.136,4.104,1.3489195676999999,4.32
2021-03-10 02:30:00,0.211,0.0,0.211,0.211,0,0.211,0.0,0.0,0.0,4.0585,1.2646120947,4.2509605973,0.211,0,0.211,3.8475,1.2646120947,4.05
2021-03-10 03:00:00,0.10450000000000001,0.0,0.10450000000000001,0.10450000000000001,0,0.10450000000000001,0.0,0.0,0.0,4.465,1.4332270406,4.6893885262,0.10450000000000001,0,0.10450000000000001,4.3605,1.4332270406,4.59
2021-03-10 03:30:00,0.1365,0.0,0.1365,0.1365,0,0.1365,0.0,0.0,0.0,4.288,1.3645320627,4.4998768594000005,0.1365,0,0.1365,4.1515,1.3645320627,4.37
2021-03-10 04:00:00,0.08950000000000001,0.0,0.08950000000000001,0.08950000000000001,0,0.08950000000000001,0.0,0.0,0.0,4.374,1.4082470486,4.5951099824,0.08950000000000001,0,0.08950000000000001,4.2845,1.4082470486,4.51
2021-03-10 04:30:00,0.1085,0.0,0.1085,0.1085,0,0.1085,0.0,0.0,0.0,4.3455,1.3926345536,4.5632007681,0.1085,0,0.1085,4.237,1.3926345536,4.46
2021-03-10 05:00:00,0.165,0.0,0.165,0.165,0,0.165,0.0,0.0,0.0,4.421,1.3988795515999999,4.6370362302,0.165,0,0.165,4.256,1.3988795515999999,4.48
2021-03-10 05:30:00,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0,4.8275,1.5768619946,5.0785086394,0.03,0,0.03,4.7975,1.5768619946,5.05
2021-03-10 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.32,1.7485994396,5.6,0.0,0,0.0,5.32,1.7485994396,5.6
2021-03-10 06:30:00,0.11950000000000001,0.0,0.11950000000000001,0.11950000000000001,0,0.11950000000000001,0.0,0.0,0.0,5.392,1.7329869446,5.663647919,0.11950000000000001,0,0.11950000000000001,5.2725,1.7329869446,5.55
2021-03-10 07:00:00,0.1085,0.0,0.1085,0.1085,0,0.1085,0.0,0.0,0.0,5.8845,1.8984793915,6.1831678167,0.1085,0,0.1085,5.776,1.8984793915,6.08
2021-03-10 07:30:00,0.20350000000000001,0.0,0.20350000000000001,0.20350000000000001,0,0.20350000000000001,0.0,0.0,0.0,6.236,1.9827868645,6.5436335281,0.20350000000000001,0,0.20350000000000001,6.0325,1.9827868645,6.35
2021-03-10 08:00:00,0.2295,0.0,0.2295,0.2295,0,0.2295,0.0,0.0,0.0,6.281,1.9890318625,6.5884147372,0.2295,0,0.2295,6.0515,1.9890318625,6.37
2021-03-10 08:30:00,0.1835,0.0,0.1835,0.1835,0,0.1835,0.0,0.0,0.0,6.6435,2.1232993195,6.9745603625,0.1835,0,0.1835,6.46,2.1232993195,6.8
2021-03-10 09:00:00,0.059500000000000004,0.0,0.059500000000000004,0.059500000000000004,0,0.059500000000000004,0.0,0.0,0.0,7.099,2.3137717584,7.4665481148,0.059500000000000004,0,0.059500000000000004,7.0395,2.3137717584,7.41
2021-03-10 09:30:00,0.226,0.0,0.226,0.226,0,0.226,0.0,0.0,0.0,7.028,2.2357092834,7.375037627,0.226,0,0.226,6.802,2.2357092834,7.16
2021-03-10 10:00:00,0.10450000000000001,0.0,0.10450000000000001,0.10450000000000001,0,0.10450000000000001,0.0,0.0,0.0,7.543,2.4449167164,7.9293421385,0.10450000000000001,0,0.10450000000000001,7.4385,2.4449167164,7.83
2021-03-10 10:30:00,0.085,0.0,0.085,0.085,0,0.085,0.0,0.0,0.0,7.59,2.4667742094,7.9807941334,0.085,0,0.085,7.505,2.4667742094,7.9
2021-03-10 11:00:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0,6.821,2.1482793114,7.1513037273,0.28500000000000003,0,0.28500000000000003,6.536,2.1482793114,6.88
2021-03-10 11:30:00,0.3665,0.0,0.3665,0.3665,0,0.3665,0.0,0.0,0.0,6.6365,2.0608493395,6.949117372,0.3665,0,0.3665,6.27,2.0608493395,6.6
2021-03-10 12:00:00,0.381,0.0,0.381,0.381,0,0.381,0.0,0.0,0.0,6.499,2.0108893555,6.8029902984,0.381,0,0.381,6.118,2.0108893555,6.44
2021-03-10 12:30:00,0.149,0.0,0.149,0.149,0,0.149,0.0,0.0,0.0,7.103,2.2856692674,7.4616950487,0.149,0,0.149,6.954,2.2856692674,7.32
2021-03-10 13:00:00,0.265,0.0,0.265,0.265,0,0.265,0.0,0.0,0.0,6.6395,2.0951968284999998,6.9622417367,0.265,0,0.265,6.3745,2.0951968284999998,6.71
2021-03-10 13:30:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0,6.897,2.1732593034,7.2312976014,0.28500000000000003,0,0.28500000000000003,6.612,2.1732593034,6.96
2021-03-10 14:00:00,0.1825,0.0,0.1825,0.1825,0,0.1825,0.0,0.0,0.0,6.842,2.1888717984,7.1836010294,0.1825,0,0.1825,6.6595,2.1888717984,7.01
2021-03-10 14:30:00,0.2995,0.0,0.2995,0.2995,0,0.2995,0.0,0.0,0.0,6.465,2.0265018505,6.7751704591,0.2995,0,0.2995,6.1655,2.0265018505,6.49
2021-03-10 15:00:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,6.8035,2.1951167964,7.1488565519,0.125,0,0.125,6.6785,2.1951167964,7.03
2021-03-10 15:30:00,0.199,0.0,0.199,0.199,0,0.199,0.0,0.0,0.0,6.4595,2.0577268405,6.7793347756,0.199,0,0.199,6.2605,2.0577268405,6.59
2021-03-10 16:00:00,0.3165,0.0,0.3165,0.3165,0,0.3165,0.0,0.0,0.0,6.501,2.0327468485,6.8113919833,0.3165,0,0.3165,6.1845,2.0327468485,6.51
2021-03-10 16:30:00,0.228,0.0,0.228,0.228,0,0.228,0.0,0.0,0.0,6.8305,2.1701368044000002,7.1669536067,0.228,0,0.228,6.6025,2.1701368044000002,6.95
2021-03-10 17:00:00,0.0845,0.0,0.0845,0.0845,0,0.0845,0.0,0.0,0.0,6.915,2.2450767804,7.270322878,0.0845,0,0.0845,6.8305,2.2450767804,7.19
2021-03-10 17:30:00,0.184,0.0,0.184,0.184,0,0.184,0.0,0.0,0.0,6.7010000000000005,2.1420343135,7.0350346126,0.184,0,0.184,6.517,2.1420343135,6.86
2021-03-10 18:00:00,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0,7.328,2.3980792314,7.7104064744,0.032,0,0.032,7.296,2.3980792314,7.68
2021-03-10 18:30:00,0.1145,0.0,0.1145,0.1145,0,0.1145,0.0,0.0,0.0,7.059,2.2825467684,7.4188611491,0.1145,0,0.1145,6.9445,2.2825467684,7.31
2021-03-10 19:00:00,0.0385,0.0,0.0385,0.0385,0,0.0385,0.0,0.0,0.0,7.23,2.3637317424,7.6065844996,0.0385,0,0.0385,7.1915,2.3637317424,7.57
2021-03-10 19:30:00,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0,7.11,2.3293842533999998,7.4818534468,0.023,0,0.023,7.087,2.3293842533999998,7.46
2021-03-10 20:00:00,0.1125,0.0,0.1125,0.1125,0,0.1125,0.0,0.0,0.0,6.563,2.1201768205000002,6.8969644591,0.1125,0,0.1125,6.4505,2.1201768205000002,6.79
2021-03-10 20:30:00,0.152,0.0,0.152,0.152,0,0.152,0.0,0.0,0.0,6.0705,1.9453168765000002,6.3745766918,0.152,0,0.152,5.9185,1.9453168765000002,6.23
2021-03-10 21:00:00,0.053,0.0,0.053,0.053,0,0.053,0.0,0.0,0.0,6.0855,1.9827868645,6.4003713955,0.053,0,0.053,6.0325,1.9827868645,6.35
2021-03-10 21:30:00,0.063,0.0,0.063,0.063,0,0.063,0.0,0.0,0.0,5.896,1.9172143855,6.1998812085,0.063,0,0.063,5.833,1.9172143855,6.14
2021-03-10 22:00:00,0.053500000000000006,0.0,0.053500000000000006,0.053500000000000006,0,0.053500000000000006,0.0,0.0,0.0,5.7535,1.8734993995,6.0508480604,0.053500000000000006,0,0.053500000000000006,5.7,1.8734993995,6.0
2021-03-10 22:30:00,0.1135,0.0,0.1135,0.1135,0,0.1135,0.0,0.0,0.0,5.1105,1.6424344736,5.3679419939,0.1135,0,0.1135,4.997,1.6424344736,5.26
2021-03-10 23:00:00,0.036500000000000005,0.0,0.036500000000000005,0.036500000000000005,0,0.036500000000000005,0.0,0.0,0.0,4.7675,1.5550045016,5.0146879514,0.036500000000000005,0,0.036500000000000005,4.731,1.5550045016,4.98
2021-03-10 23:30:00,0.11900000000000001,0.0,0.11900000000000001,0.11900000000000001,0,0.11900000000000001,0.0,0.0,0.0,4.3085,1.3770220586,4.5232026265,0.11900000000000001,0,0.11900000000000001,4.1895,1.3770220586,4.41
2021-03-11 00:00:00,0.0775,0.0,0.0775,0.0775,0,0.0775,0.0,0.0,0.0,4.286,1.3832670566,4.5036900149,0.0775,0,0.0775,4.2085,1.3832670566,4.43
2021-03-11 00:30:00,0.181,0.0,0.181,0.181,0,0.181,0.0,0.0,0.0,4.266,1.3426745697,4.4723071227,0.181,0,0.181,4.085,1.3426745697,4.3
2021-03-11 01:00:00,0.1635,0.0,0.1635,0.1635,0,0.1635,0.0,0.0,0.0,4.1915,1.3239395757,4.3956214862,0.1635,0,0.1635,4.028,1.3239395757,4.24
2021-03-11 01:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,4.6235,1.5144120146,4.8652025652,0.016,0,0.016,4.6075,1.5144120146,4.85
2021-03-11 02:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,4.476,1.4675745296,4.7104512523,0.011,0,0.011,4.465,1.4675745296,4.7
2021-03-11 02:30:00,0.1565,0.0,0.1565,0.1565,0,0.1565,0.0,0.0,0.0,4.27,1.3520420667,4.4789415881,0.1565,0,0.1565,4.1135,1.3520420667,4.33
2021-03-11 03:00:00,0.17500000000000002,0.0,0.17500000000000002,0.17500000000000002,0,0.17500000000000002,0.0,0.0,0.0,4.317,1.3614095637,4.5265798347,0.17500000000000002,0,0.17500000000000002,4.142,1.3614095637,4.36
2021-03-11 03:30:00,0.10250000000000001,0.0,0.10250000000000001,0.10250000000000001,0,0.10250000000000001,0.0,0.0,0.0,4.349,1.3957570526,4.5674871374,0.10250000000000001,0,0.10250000000000001,4.2465,1.3957570526,4.47
2021-03-11 04:00:00,0.075,0.0,0.075,0.075,0,0.075,0.0,0.0,0.0,4.2455,1.3707770606,4.4613114664,0.075,0,0.075,4.1705,1.3707770606,4.39
2021-03-11 04:30:00,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0,3.9445,1.2739795917,4.1451301849,0.0685,0,0.0685,3.876,1.2739795917,4.08
2021-03-11 05:00:00,0.184,0.0,0.184,0.184,0,0.184,0.0,0.0,0.0,3.9175,1.2271421067000001,4.1052020657,0.184,0,0.184,3.7335000000000003,1.2271421067000001,3.93
2021-03-11 05:30:00,0.17500000000000002,0.0,0.17500000000000002,0.17500000000000002,0,0.17500000000000002,0.0,0.0,0.0,4.1745,1.3145720787,4.3765911392,0.17500000000000002,0,0.17500000000000002,3.9995000000000003,1.3145720787,4.21
2021-03-11 06:00:00,0.2005,0.0,0.2005,0.2005,0,0.2005,0.0,0.0,0.0,4.409,1.3832670566,4.6208991279,0.2005,0,0.2005,4.2085,1.3832670566,4.43
2021-03-11 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.771,2.5542041813000003,8.18,0.0,0,0.0,7.771,2.5542041813000003,8.18
2021-03-11 07:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,7.23,2.3762217384,7.6104750016,0.0005,0,0.0005,7.2295,2.3762217384,7.61
2021-03-11 07:30:00,0.21250000000000002,0.0,0.21250000000000002,0.21250000000000002,0,0.21250000000000002,0.0,0.0,0.0,6.112,1.9390718785,6.4122183174,0.21250000000000002,0,0.21250000000000002,5.8995,1.9390718785,6.21
2021-03-11 08:00:00,0.1595,0.0,0.1595,0.1595,0,0.1595,0.0,0.0,0.0,6.382,2.0452368445,6.7017100616,0.1595,0,0.1595,6.2225,2.0452368445,6.55
2021-03-11 08:30:00,0.10450000000000001,0.0,0.10450000000000001,0.10450000000000001,0,0.10450000000000001,0.0,0.0,0.0,6.916,2.2388317824,7.2693482342,0.10450000000000001,0,0.10450000000000001,6.8115,2.2388317824,7.17
2021-03-11 09:00:00,0.14400000000000002,0.0,0.14400000000000002,0.14400000000000002,0,0.14400000000000002,0.0,0.0,0.0,7.098,2.2856692674,7.4569355636,0.14400000000000002,0,0.14400000000000002,6.954,2.2856692674,7.32
2021-03-11 09:30:00,0.2015,0.0,0.2015,0.2015,0,0.2015,0.0,0.0,0.0,6.785,2.1638918064,7.1217029389,0.2015,0,0.2015,6.5835,2.1638918064,6.93
2021-03-11 10:00:00,0.4295,0.0,0.4295,0.4295,0,0.4295,0.0,0.0,0.0,6.158,1.8828668965,6.4394216938,0.4295,0,0.4295,5.7285,1.8828668965,6.03
2021-03-11 10:30:00,0.658,0.0,0.658,0.658,0,0.658,0.0,0.0,0.0,5.7595,1.6767819626,5.9986196746000005,0.658,0,0.658,5.1015,1.6767819626,5.37
2021-03-11 11:00:00,0.6455000000000001,0.0,0.6455000000000001,0.6455000000000001,0,0.6455000000000001,0.0,0.0,0.0,5.6615,1.6486794716,5.8966707768,0.6455000000000001,0,0.6455000000000001,5.016,1.6486794716,5.28
2021-03-11 11:30:00,0.2785,0.0,0.2785,0.2785,0,0.2785,0.0,0.0,0.0,6.197,1.9453168765000002,6.4951571767,0.2785,0,0.2785,5.9185,1.9453168765000002,6.23
2021-03-11 12:00:00,0.6355000000000001,0.0,0.6355000000000001,0.6355000000000001,0,0.6355000000000001,0.0,0.0,0.0,5.7465,1.6799044616,5.9870143853,0.6355000000000001,0,0.6355000000000001,5.111,1.6799044616,5.38
2021-03-11 12:30:00,0.221,0.0,0.221,0.221,0,0.221,0.0,0.0,0.0,7.0895,2.2575667764,7.440270022,0.221,0,0.221,6.8685,2.2575667764,7.23
2021-03-11 13:00:00,0.8165,0.0,0.8165,0.8165,0,0.8165,0.0,0.0,0.0,5.671,1.5955969886,5.8911943399,0.8165,0,0.8165,4.8545,1.5955969886,5.11
2021-03-11 13:30:00,0.713,0.0,0.713,0.713,0,0.713,0.0,0.0,0.0,5.52,1.5799844936,5.7416679632,0.713,0,0.713,4.807,1.5799844936,5.06
2021-03-11 14:00:00,0.36050000000000004,0.0,0.36050000000000004,0.36050000000000004,0,0.36050000000000004,0.0,0.0,0.0,5.728,1.7642119345,5.9935321598,0.36050000000000004,0,0.36050000000000004,5.3675,1.7642119345,5.65
2021-03-11 14:30:00,0.42450000000000004,0.0,0.42450000000000004,0.42450000000000004,0,0.42450000000000004,0.0,0.0,0.0,5.5925,1.6986394556,5.8447782037,0.42450000000000004,0,0.42450000000000004,5.168,1.6986394556,5.44
2021-03-11 15:00:00,0.24650000000000002,0.0,0.24650000000000002,0.24650000000000002,0,0.24650000000000002,0.0,0.0,0.0,6.2125,1.9609293715,6.5146297094,0.24650000000000002,0,0.24650000000000002,5.966,1.9609293715,6.28
2021-03-11 15:30:00,0.481,0.0,0.481,0.481,0,0.481,0.0,0.0,0.0,5.877,1.7735794315,6.1387875839,0.481,0,0.481,5.396,1.7735794315,5.68
2021-03-11 16:00:00,0.2335,0.0,0.2335,0.2335,0,0.2335,0.0,0.0,0.0,6.437,2.0389918465,6.7522186539,0.2335,0,0.2335,6.2035,2.0389918465,6.53
2021-03-11 16:30:00,0.40800000000000003,0.0,0.40800000000000003,0.40800000000000003,0,0.40800000000000003,0.0,0.0,0.0,6.6115,2.0389918465,6.9187730126,0.40800000000000003,0,0.40800000000000003,6.2035,2.0389918465,6.53
2021-03-11 17:00:00,0.4605,0.0,0.4605,0.4605,0,0.4605,0.0,0.0,0.0,6.4645,1.9734193675,6.7590046789,0.4605,0,0.4605,6.004,1.9734193675,6.32
2021-03-11 17:30:00,0.192,0.0,0.192,0.192,0,0.192,0.0,0.0,0.0,6.747,2.1545243094,7.0826537399,0.192,0,0.192,6.555,2.1545243094,6.9
2021-03-11 18:00:00,0.0655,0.0,0.0655,0.0655,0,0.0655,0.0,0.0,0.0,6.991,2.2763017704,7.3522534471,0.0655,0,0.0655,6.9254999999999995,2.2763017704,7.29
2021-03-11 18:30:00,0.07350000000000001,0.0,0.07350000000000001,0.07350000000000001,0,0.07350000000000001,0.0,0.0,0.0,6.9515,2.2606892754,7.3098610281,0.07350000000000001,0,0.07350000000000001,6.878,2.2606892754,7.24
2021-03-11 19:00:00,0.153,0.0,0.153,0.153,0,0.153,0.0,0.0,0.0,6.9265,2.2263417864,7.2755068552,0.153,0,0.153,6.7735,2.2263417864,7.13
2021-03-11 19:30:00,0.0555,0.0,0.0555,0.0555,0,0.0555,0.0,0.0,0.0,7.152,2.3325067524,7.5227449611,0.0555,0,0.0555,7.0965,2.3325067524,7.47
2021-03-11 20:00:00,0.14250000000000002,0.0,0.14250000000000002,0.14250000000000002,0,0.14250000000000002,0.0,0.0,0.0,6.555,2.1076868245,6.8855187713,0.14250000000000002,0,0.14250000000000002,6.4125,2.1076868245,6.75
2021-03-11 20:30:00,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0,6.29,2.0546043415,6.6170612057,0.039,0,0.039,6.251,2.0546043415,6.58
2021-03-11 21:00:00,0.162,0.0,0.162,0.162,0,0.162,0.0,0.0,0.0,6.1185,1.9578068725,6.4240991586,0.162,0,0.162,5.9565,1.9578068725,6.27
2021-03-11 21:30:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0,5.9165,1.9265818825,6.2222737002,0.055,0,0.055,5.8615,1.9265818825,6.17
2021-03-11 22:00:00,0.1675,0.0,0.1675,0.1675,0,0.1675,0.0,0.0,0.0,5.364,1.7080069526,5.6293679707,0.1675,0,0.1675,5.1965,1.7080069526,5.47
2021-03-11 22:30:00,0.052000000000000005,0.0,0.052000000000000005,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0,5.1535,1.6767819626,5.4194243237,0.052000000000000005,0,0.052000000000000005,5.1015,1.6767819626,5.37
2021-03-11 23:00:00,0.053500000000000006,0.0,0.053500000000000006,0.053500000000000006,0,0.053500000000000006,0.0,0.0,0.0,4.9365,1.6049644856,5.190851881,0.053500000000000006,0,0.053500000000000006,4.883,1.6049644856,5.14
2021-03-11 23:30:00,0.1635,0.0,0.1635,0.1635,0,0.1635,0.0,0.0,0.0,4.448,1.4082470486,4.6656043285,0.1635,0,0.1635,4.2845,1.4082470486,4.51
2021-03-12 00:00:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,4.4815000000000005,1.4644520306,4.7147069898,0.026000000000000002,0,0.026000000000000002,4.4555,1.4644520306,4.69
2021-03-12 00:30:00,0.154,0.0,0.154,0.154,0,0.154,0.0,0.0,0.0,3.8115,1.2021621147000001,3.9965892959,0.154,0,0.154,3.6575,1.2021621147000001,3.85
2021-03-12 01:00:00,0.1895,0.0,0.1895,0.1895,0,0.1895,0.0,0.0,0.0,3.7995,1.1865496197,3.9804648284,0.1895,0,0.1895,3.61,1.1865496197,3.8
