Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-12 01:30:00,0.12150000000000001,0.0,0.12150000000000001,0.12150000000000001,0,0.12150000000000001,0.0,0.0,0.0,4.2445,1.3551645657,4.4555865214,0.12150000000000001,0,0.12150000000000001,4.123,1.3551645657,4.34
2021-03-12 02:00:00,0.1255,0.0,0.1255,0.1255,0,0.1255,0.0,0.0,0.0,4.1155,1.3114495797,4.3194027654,0.1255,0,0.1255,3.99,1.3114495797,4.2
2021-03-12 02:30:00,0.0235,0.0,0.0235,0.0235,0,0.0235,0.0,0.0,0.0,4.5455,1.4863095236000001,4.7823306295,0.0235,0,0.0235,4.522,1.4863095236000001,4.76
2021-03-12 03:00:00,0.21350000000000002,0.0,0.21350000000000002,0.21350000000000002,0,0.21350000000000002,0.0,0.0,0.0,4.061,1.2646120947,4.2533474758,0.21350000000000002,0,0.21350000000000002,3.8475,1.2646120947,4.05
2021-03-12 03:30:00,0.2315,0.0,0.2315,0.2315,0,0.2315,0.0,0.0,0.0,4.155,1.2895920867,4.3505255717,0.2315,0,0.2315,3.9235,1.2895920867,4.13
2021-03-12 04:00:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0,4.3705,1.4082470486,4.5917785225,0.08600000000000001,0,0.08600000000000001,4.2845,1.4082470486,4.51
2021-03-12 04:30:00,0.062,0.0,0.062,0.062,0,0.062,0.0,0.0,0.0,4.432,1.4363495396000001,4.6589402228,0.062,0,0.062,4.37,1.4363495396000001,4.6
2021-03-12 05:00:00,0.185,0.0,0.185,0.185,0,0.185,0.0,0.0,0.0,4.2035,1.3208170767,4.4061286863,0.185,0,0.185,4.0185,1.3208170767,4.23
2021-03-12 05:30:00,0.1665,0.0,0.1665,0.1665,0,0.1665,0.0,0.0,0.0,4.0805,1.2864695877,4.2784908846,0.1665,0,0.1665,3.914,1.2864695877,4.12
2021-03-12 06:00:00,0.147,0.0,0.147,0.147,0,0.147,0.0,0.0,0.0,4.08,1.2927145857,4.2798961436,0.147,0,0.147,3.933,1.2927145857,4.14
2021-03-12 06:30:00,0.10400000000000001,0.0,0.10400000000000001,0.10400000000000001,0,0.10400000000000001,0.0,0.0,0.0,4.702,1.5112895156000001,4.9389067616,0.10400000000000001,0,0.10400000000000001,4.598,1.5112895156000001,4.84
2021-03-12 07:00:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0,5.3495,1.7204969486000001,5.6193647328,0.115,0,0.115,5.2345,1.7204969486000001,5.51
2021-03-12 07:30:00,0.164,0.0,0.164,0.164,0,0.164,0.0,0.0,0.0,5.959,1.9047243895000001,6.2560095908,0.164,0,0.164,5.795,1.9047243895000001,6.1
2021-03-12 08:00:00,0.053500000000000006,0.0,0.053500000000000006,0.053500000000000006,0,0.053500000000000006,0.0,0.0,0.0,8.5275,2.7852691073,8.9708405543,0.053500000000000006,0,0.053500000000000006,8.474,2.7852691073,8.92
2021-03-12 08:30:00,0.10550000000000001,0.0,0.10550000000000001,0.10550000000000001,0,0.10550000000000001,0.0,0.0,0.0,8.247,2.6759816423,8.6702875817,0.10550000000000001,0,0.10550000000000001,8.1415,2.6759816423,8.57
2021-03-12 09:00:00,0.323,0.0,0.323,0.323,0,0.323,0.0,0.0,0.0,6.289,1.9609293715,6.5876221051,0.323,0,0.323,5.966,1.9609293715,6.28
2021-03-12 09:30:00,0.47600000000000003,0.0,0.47600000000000003,0.47600000000000003,0,0.47600000000000003,0.0,0.0,0.0,5.7865,1.7454769406000001,6.0440277961,0.47600000000000003,0,0.47600000000000003,5.3105,1.7454769406000001,5.59
2021-03-12 10:00:00,0.21450000000000002,0.0,0.21450000000000002,0.21450000000000002,0,0.21450000000000002,0.0,0.0,0.0,6.7125,2.1357893155,7.04409343,0.21450000000000002,0,0.21450000000000002,6.498,2.1357893155,6.84
2021-03-12 10:30:00,0.266,0.0,0.266,0.266,0,0.266,0.0,0.0,0.0,6.6215,2.0889518305,6.9431968141,0.266,0,0.266,6.3555,2.0889518305,6.69
2021-03-12 11:00:00,0.404,0.0,0.404,0.404,0,0.404,0.0,0.0,0.0,6.446,1.9859093635,6.7449797628,0.404,0,0.404,6.042,1.9859093635,6.36
2021-03-12 11:30:00,0.296,0.0,0.296,0.296,0,0.296,0.0,0.0,0.0,6.889,2.1670143054,7.2217914675,0.296,0,0.296,6.593,2.1670143054,6.94
2021-03-12 12:00:00,0.165,0.0,0.165,0.165,0,0.165,0.0,0.0,0.0,7.1,2.2794242694,7.4569279868,0.165,0,0.165,6.9350000000000005,2.2794242694,7.3
2021-03-12 12:30:00,0.28300000000000003,0.0,0.28300000000000003,0.28300000000000003,0,0.28300000000000003,0.0,0.0,0.0,6.8855,2.1701368044000002,7.219390833,0.28300000000000003,0,0.28300000000000003,6.6025,2.1701368044000002,6.95
2021-03-12 13:00:00,0.44,0.0,0.44,0.44,0,0.44,0.0,0.0,0.0,6.33,1.9359493795,6.619425957,0.44,0,0.44,5.89,1.9359493795,6.2
2021-03-12 13:30:00,0.308,0.0,0.308,0.308,0,0.308,0.0,0.0,0.0,6.217,1.9421943775,6.5133100648,0.308,0,0.308,5.909,1.9421943775,6.22
2021-03-12 14:00:00,0.6505000000000001,0.0,0.6505000000000001,0.6505000000000001,0,0.6505000000000001,0.0,0.0,0.0,5.4005,1.5612494996000001,5.6216456888,0.6505000000000001,0,0.6505000000000001,4.75,1.5612494996000001,5.0
2021-03-12 14:30:00,0.4295,0.0,0.4295,0.4295,0,0.4295,0.0,0.0,0.0,5.721,1.7392319426,5.9795291412000005,0.4295,0,0.4295,5.2915,1.7392319426,5.57
2021-03-12 15:00:00,0.248,0.0,0.248,0.248,0,0.248,0.0,0.0,0.0,6.024,1.8984793915,6.3160747304000004,0.248,0,0.248,5.776,1.8984793915,6.08
2021-03-12 15:30:00,0.168,0.0,0.168,0.168,0,0.168,0.0,0.0,0.0,6.172,1.9734193675,6.479812343,0.168,0,0.168,6.004,1.9734193675,6.32
2021-03-12 16:00:00,0.29450000000000004,0.0,0.29450000000000004,0.29450000000000004,0,0.29450000000000004,0.0,0.0,0.0,5.833,1.8204169165000001,6.110466983,0.29450000000000004,0,0.29450000000000004,5.5385,1.8204169165000001,5.83
2021-03-12 16:30:00,1.1275,0.0,1.1275,1.1275,0,1.1275,0.0,0.0,0.0,5.0225,1.2802245897,5.1830957207,1.1275,0,1.1275,3.895,1.2802245897,4.1
2021-03-12 17:00:00,0.17850000000000002,0.0,0.17850000000000002,0.17850000000000002,0,0.17850000000000002,0.0,0.0,0.0,5.9355,1.8922343935,6.2298243354,0.17850000000000002,0,0.17850000000000002,5.757,1.8922343935,6.06
2021-03-12 17:30:00,0.10550000000000001,0.0,0.10550000000000001,0.10550000000000001,0,0.10550000000000001,0.0,0.0,0.0,5.9195,1.9109693875,6.2203122309,0.10550000000000001,0,0.10550000000000001,5.814,1.9109693875,6.12
2021-03-12 18:00:00,0.10200000000000001,0.0,0.10200000000000001,0.10200000000000001,0,0.10200000000000001,0.0,0.0,0.0,6.4385,2.0827068325,6.7669749519,0.10200000000000001,0,0.10200000000000001,6.3365,2.0827068325,6.67
2021-03-12 18:30:00,0.12150000000000001,0.0,0.12150000000000001,0.12150000000000001,0,0.12150000000000001,0.0,0.0,0.0,6.477,2.0889518305,6.8055307471,0.12150000000000001,0,0.12150000000000001,6.3555,2.0889518305,6.69
2021-03-12 19:00:00,0.1145,0.0,0.1145,0.1145,0,0.1145,0.0,0.0,0.0,6.3275,2.0421143455,6.648871126,0.1145,0,0.1145,6.213,2.0421143455,6.54
2021-03-12 19:30:00,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0,6.508,2.1326668165,6.8485277067,0.0195,0,0.0195,6.4885,2.1326668165,6.83
2021-03-12 20:00:00,0.1835,0.0,0.1835,0.1835,0,0.1835,0.0,0.0,0.0,5.798,1.8453969085000002,6.0845947893,0.1835,0,0.1835,5.6145,1.8453969085000002,5.91
2021-03-12 20:30:00,0.054,0.0,0.054,0.054,0,0.054,0.0,0.0,0.0,5.716,1.8610094035,6.0113236479,0.054,0,0.054,5.662,1.8610094035,5.96
2021-03-12 21:00:00,0.23800000000000002,0.0,0.23800000000000002,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0,5.1115,1.6018419866,5.356615536,0.23800000000000002,0,0.23800000000000002,4.8735,1.6018419866,5.13
2021-03-12 21:30:00,0.11850000000000001,0.0,0.11850000000000001,0.11850000000000001,0,0.11850000000000001,0.0,0.0,0.0,4.9065,1.5737394956,5.1527078561,0.11850000000000001,0,0.11850000000000001,4.788,1.5737394956,5.04
2021-03-12 22:00:00,0.134,0.0,0.134,0.134,0,0.134,0.0,0.0,0.0,4.7225,1.5081670165999999,4.9574765758,0.134,0,0.134,4.5885,1.5081670165999999,4.83
2021-03-12 22:30:00,0.046,0.0,0.046,0.046,0,0.046,0.0,0.0,0.0,4.72,1.5362695076000001,4.9637207818,0.046,0,0.046,4.674,1.5362695076000001,4.92
2021-03-12 23:00:00,0.21350000000000002,0.0,0.21350000000000002,0.21350000000000002,0,0.21350000000000002,0.0,0.0,0.0,4.1275,1.2864695877,4.3233390163,0.21350000000000002,0,0.21350000000000002,3.914,1.2864695877,4.12
2021-03-12 23:30:00,0.134,0.0,0.134,0.134,0,0.134,0.0,0.0,0.0,4.0575,1.2895920867,4.2575056077,0.134,0,0.134,3.9235,1.2895920867,4.13
2021-03-13 00:00:00,0.0475,0.0,0.0475,0.0475,0,0.0475,0.0,0.0,0.0,4.2655,1.3863895556,4.4851495237,0.0475,0,0.0475,4.218,1.3863895556,4.44
2021-03-13 00:30:00,0.0505,0.0,0.0505,0.0505,0,0.0505,0.0,0.0,0.0,4.259,1.3832670566,4.4780027635,0.0505,0,0.0505,4.2085,1.3832670566,4.43
2021-03-13 01:00:00,0.07050000000000001,0.0,0.07050000000000001,0.07050000000000001,0,0.07050000000000001,0.0,0.0,0.0,4.0035,1.2927145857,4.2070325944,0.07050000000000001,0,0.07050000000000001,3.933,1.2927145857,4.14
2021-03-13 01:30:00,0.0325,0.0,0.0325,0.0325,0,0.0325,0.0,0.0,0.0,4.0225,1.3114495797,4.2308871706,0.0325,0,0.0325,3.99,1.3114495797,4.2
2021-03-13 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.3035,1.4144920466,4.53,0.0,0,0.0,4.3035,1.4144920466,4.53
2021-03-13 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.104,1.3489195676999999,4.32,0.0,0,0.0,4.104,1.3489195676999999,4.32
2021-03-13 03:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,3.698,1.2146521107,3.8923750783,0.0025,0,0.0025,3.6955,1.2146521107,3.89
2021-03-13 03:30:00,0.1275,0.0,0.1275,0.1275,0,0.1275,0.0,0.0,0.0,3.4335,1.0866296517,3.6013450612,0.1275,0,0.1275,3.306,1.0866296517,3.48
2021-03-13 04:00:00,0.046,0.0,0.046,0.046,0,0.046,0.0,0.0,0.0,3.618,1.1740596237,3.8037271195,0.046,0,0.046,3.572,1.1740596237,3.76
2021-03-13 04:30:00,0.105,0.0,0.105,0.105,0,0.105,0.0,0.0,0.0,3.5060000000000002,1.1178546417,3.6798960582999998,0.105,0,0.105,3.401,1.1178546417,3.58
2021-03-13 05:00:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0,3.5455,1.1522021307,3.7280209227,0.04,0,0.04,3.5055,1.1522021307,3.69
2021-03-13 05:30:00,0.026500000000000003,0.0,0.026500000000000003,0.026500000000000003,0,0.026500000000000003,0.0,0.0,0.0,3.893,1.2708570927,4.0951833598,0.026500000000000003,0,0.026500000000000003,3.8665000000000003,1.2708570927,4.07
2021-03-13 06:00:00,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0,4.01,1.3114495797,4.2190046219,0.02,0,0.02,3.99,1.3114495797,4.2
2021-03-13 06:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,4.6515,1.5269020106,4.8957003585,0.006,0,0.006,4.6455,1.5269020106,4.89
2021-03-13 07:00:00,0.1825,0.0,0.1825,0.1825,0,0.1825,0.0,0.0,0.0,4.391,1.3832670566,4.6037277015,0.1825,0,0.1825,4.2085,1.3832670566,4.43
2021-03-13 07:30:00,0.0575,0.0,0.0575,0.0575,0,0.0575,0.0,0.0,0.0,5.1685,1.6799044616,5.4346546578,0.0575,0,0.0575,5.111,1.6799044616,5.38
2021-03-13 08:00:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0,5.505,1.7860694275000002,5.7874924622,0.07100000000000001,0,0.07100000000000001,5.434,1.7860694275000002,5.72
2021-03-13 08:30:00,0.224,0.0,0.224,0.224,0,0.224,0.0,0.0,0.0,5.411,1.7048844536,5.6732311781,0.224,0,0.224,5.187,1.7048844536,5.46
2021-03-13 09:00:00,0.34450000000000003,0.0,0.34450000000000003,0.34450000000000003,0,0.34450000000000003,0.0,0.0,0.0,5.522,1.7017619546,5.778276365,0.34450000000000003,0,0.34450000000000003,5.1775,1.7017619546,5.45
2021-03-13 09:30:00,0.4315,0.0,0.4315,0.4315,0,0.4315,0.0,0.0,0.0,5.59,1.6955169566000001,5.8414790721,0.4315,0,0.4315,5.1585,1.6955169566000001,5.43
2021-03-13 10:00:00,0.261,0.0,0.261,0.261,0,0.261,0.0,0.0,0.0,6.2745,1.9765418665,6.5784548338,0.261,0,0.261,6.0135,1.9765418665,6.33
2021-03-13 10:30:00,0.49050000000000005,0.0,0.49050000000000005,0.49050000000000005,0,0.49050000000000005,0.0,0.0,0.0,5.8485,1.7610894355000002,6.1078955664,0.49050000000000005,0,0.49050000000000005,5.358,1.7610894355000002,5.64
2021-03-13 11:00:00,0.5785,0.0,0.5785,0.5785,0,0.5785,0.0,0.0,0.0,5.832,1.7267419466,6.0822579483,0.5785,0,0.5785,5.2535,1.7267419466,5.53
2021-03-13 11:30:00,0.6935,0.0,0.6935,0.6935,0,0.6935,0.0,0.0,0.0,5.149,1.4644520306,5.3532065858,0.6935,0,0.6935,4.4555,1.4644520306,4.69
2021-03-13 12:00:00,0.5845,0.0,0.5845,0.5845,0,0.5845,0.0,0.0,0.0,5.116,1.4894320226,5.3284016131,0.5845,0,0.5845,4.5315,1.4894320226,4.77
2021-03-13 12:30:00,0.5720000000000001,0.0,0.5720000000000001,0.5720000000000001,0,0.5720000000000001,0.0,0.0,0.0,4.6665,1.3457970687,4.8566852894,0.5720000000000001,0,0.5720000000000001,4.0945,1.3457970687,4.31
2021-03-13 13:00:00,0.6045,0.0,0.6045,0.6045,0,0.6045,0.0,0.0,0.0,4.186,1.1771821227,4.3483736902,0.6045,0,0.6045,3.5815,1.1771821227,3.77
2021-03-13 13:30:00,0.585,0.0,0.585,0.585,0,0.585,0.0,0.0,0.0,4.309,1.2240196077,4.4794759738,0.585,0,0.585,3.724,1.2240196077,3.92
2021-03-13 14:00:00,0.616,0.0,0.616,0.616,0,0.616,0.0,0.0,0.0,4.131,1.1553246297,4.2895146579,0.616,0,0.616,3.515,1.1553246297,3.7
2021-03-13 14:30:00,0.3245,0.0,0.3245,0.3245,0,0.3245,0.0,0.0,0.0,4.7325,1.4488395356,4.9493123007,0.3245,0,0.3245,4.408,1.4488395356,4.64
2021-03-13 15:00:00,0.765,0.0,0.765,0.765,0,0.765,0.0,0.0,0.0,3.7195,0.9710971888000001,3.8441787159,0.765,0,0.765,2.9545,0.9710971888000001,3.11
2021-03-13 15:30:00,0.5675,0.0,0.5675,0.5675,0,0.5675,0.0,0.0,0.0,4.0255,1.1365896357,4.1828801381,0.5675,0,0.5675,3.458,1.1365896357,3.64
2021-03-13 16:00:00,0.1675,0.0,0.1675,0.1675,0,0.1675,0.0,0.0,0.0,5.136,1.6330669765999999,5.3893787907,0.1675,0,0.1675,4.9685,1.6330669765999999,5.23
2021-03-13 16:30:00,0.39,0.0,0.39,0.39,0,0.39,0.0,0.0,0.0,5.0165,1.5206570126,5.2419147265,0.39,0,0.39,4.6265,1.5206570126,4.87
2021-03-13 17:00:00,0.2805,0.0,0.2805,0.2805,0,0.2805,0.0,0.0,0.0,5.401,1.6830269606,5.6571530605,0.2805,0,0.2805,5.1205,1.6830269606,5.39
2021-03-13 17:30:00,0.122,0.0,0.122,0.122,0,0.122,0.0,0.0,0.0,6.1735,1.9890318625,6.4860118717,0.122,0,0.122,6.0515,1.9890318625,6.37
2021-03-13 18:00:00,0.0335,0.0,0.0335,0.0335,0,0.0335,0.0,0.0,0.0,6.2655,2.0483593435,6.5918332996,0.0335,0,0.0335,6.232,2.0483593435,6.5600000000000005
2021-03-13 18:30:00,0.0425,0.0,0.0425,0.0425,0,0.0425,0.0,0.0,0.0,6.0275,1.9671743695,6.3403888879,0.0425,0,0.0425,5.985,1.9671743695,6.3
2021-03-13 19:00:00,0.08950000000000001,0.0,0.08950000000000001,0.08950000000000001,0,0.08950000000000001,0.0,0.0,0.0,6.0175,1.9484393755,6.3250867385,0.08950000000000001,0,0.08950000000000001,5.928,1.9484393755,6.24
2021-03-13 19:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,6.404,2.1045643255,6.7409500072,0.001,0,0.001,6.4030000000000005,2.1045643255,6.74
2021-03-13 20:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,5.8585,1.9203368845000002,6.1652020243,0.016,0,0.016,5.8425,1.9203368845000002,6.15
2021-03-13 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.5575,1.8266619145,5.85,0.0,0,0.0,5.5575,1.8266619145,5.85
2021-03-13 21:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,5.4715,1.7954369245000001,5.7585506857,0.009000000000000001,0,0.009000000000000001,5.4625,1.7954369245000001,5.75
2021-03-13 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.434,1.7860694275000002,5.72,0.0,0,0.0,5.434,1.7860694275000002,5.72
2021-03-13 22:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,5.151,1.6923944576,5.421900036,0.002,0,0.002,5.149,1.6923944576,5.42
2021-03-13 22:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,4.742,1.5581270005999999,4.991425022,0.0015,0,0.0015,4.7405,1.5581270005999999,4.99
2021-03-13 23:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,4.409,1.4488395356,4.6409500105,0.001,0,0.001,4.408,1.4488395356,4.64
2021-03-13 23:30:00,0.0655,0.0,0.0655,0.0655,0,0.0655,0.0,0.0,0.0,4.1505,1.3426745697,4.3622729454,0.0655,0,0.0655,4.085,1.3426745697,4.3
2021-03-14 00:00:00,1.172,0.0,1.172,1.172,0,1.172,0.0,0.0,0.0,3.167,0.6557247898,3.2341713003,1.172,0,1.172,1.995,0.6557247898,2.1
2021-03-14 00:30:00,0.0655,0.0,0.0655,0.0655,0,0.0655,0.0,0.0,0.0,3.9699999999999998,1.2833470887,4.1722751288,0.0655,0,0.0655,3.9045,1.2833470887,4.11
2021-03-14 01:00:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0,3.976,1.2802245897,4.177026574,0.081,0,0.081,3.895,1.2802245897,4.1
2021-03-14 01:30:00,0.029,0.0,0.029,0.029,0,0.029,0.0,0.0,0.0,4.0475,1.3208170767,4.2575596296,0.029,0,0.029,4.0185,1.3208170767,4.23
2021-03-14 02:00:00,0.1665,0.0,0.1665,0.1665,0,0.1665,0.0,0.0,0.0,3.6625,1.1490796317,3.8385270938,0.1665,0,0.1665,3.496,1.1490796317,3.68
2021-03-14 02:30:00,0.1165,0.0,0.1165,0.1165,0,0.1165,0.0,0.0,0.0,3.755,1.1959171167,3.9408428984,0.1165,0,0.1165,3.6385,1.1959171167,3.83
2021-03-14 03:00:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0,3.81,1.2365096037,4.0056280406,0.048,0,0.048,3.762,1.2365096037,3.96
2021-03-14 03:30:00,0.08750000000000001,0.0,0.08750000000000001,0.08750000000000001,0,0.08750000000000001,0.0,0.0,0.0,3.707,1.1896721187,3.8932208709,0.08750000000000001,0,0.08750000000000001,3.6195,1.1896721187,3.81
2021-03-14 04:00:00,0.20800000000000002,0.0,0.20800000000000002,0.20800000000000002,0,0.20800000000000002,0.0,0.0,0.0,3.5235000000000003,1.0897521507,3.6881719049,0.20800000000000002,0,0.20800000000000002,3.3155,1.0897521507,3.49
2021-03-14 04:30:00,0.2975,0.0,0.2975,0.2975,0,0.2975,0.0,0.0,0.0,3.3375,0.9991996797,3.4838636957,0.2975,0,0.2975,3.04,0.9991996797,3.2
2021-03-14 05:00:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0,3.5535,1.1522021307,3.7356300673,0.048,0,0.048,3.5055,1.1522021307,3.69
2021-03-14 05:30:00,0.14200000000000002,0.0,0.14200000000000002,0.14200000000000002,0,0.14200000000000002,0.0,0.0,0.0,3.4765,1.0959971487,3.6451696805,0.14200000000000002,0,0.14200000000000002,3.3345000000000002,1.0959971487,3.51
2021-03-14 06:00:00,0.3305,0.0,0.3305,0.3305,0,0.3305,0.0,0.0,0.0,3.4939999999999998,1.0397921667,3.6454360164,0.3305,0,0.3305,3.1635,1.0397921667,3.33
2021-03-14 06:30:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0,4.1345,1.3395520707,4.3460890465,0.059000000000000004,0,0.059000000000000004,4.0755,1.3395520707,4.29
2021-03-14 07:00:00,0.273,0.0,0.273,0.273,0,0.273,0.0,0.0,0.0,3.7975,1.1584471287,3.9702652304,0.273,0,0.273,3.5245,1.1584471287,3.71
2021-03-14 07:30:00,0.0345,0.0,0.0345,0.0345,0,0.0345,0.0,0.0,0.0,4.6135,1.5050445176,4.852786957,0.0345,0,0.0345,4.579,1.5050445176,4.82
2021-03-14 08:00:00,0.041,0.0,0.041,0.041,0,0.041,0.0,0.0,0.0,4.829,1.5737394956,5.078966135,0.041,0,0.041,4.788,1.5737394956,5.04
2021-03-14 08:30:00,0.10550000000000001,0.0,0.10550000000000001,0.10550000000000001,0,0.10550000000000001,0.0,0.0,0.0,5.0835,1.6361894756000002,5.3403266052,0.10550000000000001,0,0.10550000000000001,4.978,1.6361894756000002,5.24
2021-03-14 09:00:00,0.126,0.0,0.126,0.126,0,0.126,0.0,0.0,0.0,5.1705,1.6580469686,5.4298425392,0.126,0,0.126,5.0445,1.6580469686,5.31
2021-03-14 09:30:00,0.21150000000000002,0.0,0.21150000000000002,0.21150000000000002,0,0.21150000000000002,0.0,0.0,0.0,5.3035,1.6736594636,5.5613171327,0.21150000000000002,0,0.21150000000000002,5.092,1.6736594636,5.36
2021-03-14 10:00:00,0.316,0.0,0.316,0.316,0,0.316,0.0,0.0,0.0,5.1705,1.5955969886,5.4110997034,0.316,0,0.316,4.8545,1.5955969886,5.11
2021-03-14 10:30:00,0.6845,0.0,0.6845,0.6845,0,0.6845,0.0,0.0,0.0,4.912,1.3895120546,5.1047514876,0.6845,0,0.6845,4.2275,1.3895120546,4.45
2021-03-14 11:00:00,0.6945,0.0,0.6945,0.6945,0,0.6945,0.0,0.0,0.0,4.599,1.2833470887,4.7747021635,0.6945,0,0.6945,3.9045,1.2833470887,4.11
2021-03-14 11:30:00,0.757,0.0,0.757,0.757,0,0.757,0.0,0.0,0.0,4.4905,1.2271421067000001,4.655154992,0.757,0,0.757,3.7335000000000003,1.2271421067000001,3.93
2021-03-14 12:00:00,0.9755,0.0,0.9755,0.9755,0,0.9755,0.0,0.0,0.0,4.2245,1.0678946577,4.3573844506,0.9755,0,0.9755,3.249,1.0678946577,3.42
2021-03-14 12:30:00,0.863,0.0,0.863,0.863,0,0.863,0.0,0.0,0.0,4.6345,1.2396321027,4.7974241005,0.863,0,0.863,3.7715,1.2396321027,3.9699999999999998
2021-03-14 13:00:00,1.0075,0.0,1.0075,1.0075,0,1.0075,0.0,0.0,0.0,4.3705,1.1053646457,4.508115044,1.0075,0,1.0075,3.363,1.1053646457,3.54
2021-03-14 13:30:00,0.5845,0.0,0.5845,0.5845,0,0.5845,0.0,0.0,0.0,4.755,1.3707770606,4.9486417076,0.5845,0,0.5845,4.1705,1.3707770606,4.39
2021-03-14 14:00:00,0.231,0.0,0.231,0.231,0,0.231,0.0,0.0,0.0,5.1615,1.6205769806,5.4099308683,0.231,0,0.231,4.9305,1.6205769806,5.19
2021-03-14 14:30:00,0.3905,0.0,0.3905,0.3905,0,0.3905,0.0,0.0,0.0,5.055,1.5331470085999999,5.282382488,0.3905,0,0.3905,4.6645,1.5331470085999999,4.91
2021-03-14 15:00:00,0.20600000000000002,0.0,0.20600000000000002,0.20600000000000002,0,0.20600000000000002,0.0,0.0,0.0,5.3265,1.6830269606,5.586070354,0.20600000000000002,0,0.20600000000000002,5.1205,1.6830269606,5.39
2021-03-14 15:30:00,0.177,0.0,0.177,0.177,0,0.177,0.0,0.0,0.0,5.3925,1.7142519506,5.6584199208,0.177,0,0.177,5.2155,1.7142519506,5.49
2021-03-14 16:00:00,0.12050000000000001,0.0,0.12050000000000001,0.12050000000000001,0,0.12050000000000001,0.0,0.0,0.0,5.5165,1.7735794315,5.7945971603,0.12050000000000001,0,0.12050000000000001,5.396,1.7735794315,5.68
2021-03-14 16:30:00,0.0395,0.0,0.0395,0.0395,0,0.0395,0.0,0.0,0.0,6.0245,1.9671743695,6.3375370019,0.0395,0,0.0395,5.985,1.9671743695,6.3
2021-03-14 17:00:00,0.0975,0.0,0.0975,0.0975,0,0.0975,0.0,0.0,0.0,6.225,2.0140118545,6.542695832,0.0975,0,0.0975,6.1275,2.0140118545,6.45
2021-03-14 17:30:00,0.108,0.0,0.108,0.108,0,0.108,0.0,0.0,0.0,6.2545,2.0202568525,6.5726865131,0.108,0,0.108,6.1465,2.0202568525,6.47
2021-03-14 18:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,6.172,2.0233793515,6.4952019214,0.016,0,0.016,6.156,2.0233793515,6.48
2021-03-14 18:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,5.8835,1.9328268805,6.1928500708,0.003,0,0.003,5.8805,1.9328268805,6.19
2021-03-14 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.4505,2.1201768205000002,6.79,0.0,0,0.0,6.4505,2.1201768205000002,6.79
2021-03-14 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.0895,2.0015218585,6.41,0.0,0,0.0,6.0895,2.0015218585,6.41
2021-03-14 20:00:00,0.23650000000000002,0.0,0.23650000000000002,0.23650000000000002,0,0.23650000000000002,0.0,0.0,0.0,5.0625,1.5862294916000002,5.3051889929,0.23650000000000002,0,0.23650000000000002,4.8260000000000005,1.5862294916000002,5.08
2021-03-14 20:30:00,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0,5.5805,1.8266619145,5.8718543919,0.023,0,0.023,5.5575,1.8266619145,5.85
2021-03-14 21:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,5.5295,1.8172944174999999,5.8204750021,0.0005,0,0.0005,5.529,1.8172944174999999,5.82
2021-03-14 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.4245,1.7829469285,5.71,0.0,0,0.0,5.4245,1.7829469285,5.71
2021-03-14 22:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,5.2945,1.7392319426,5.5728500787,0.003,0,0.003,5.2915,1.7392319426,5.57
2021-03-14 22:30:00,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0,4.73,1.5456370046,4.9761324088,0.0275,0,0.0275,4.7025,1.5456370046,4.95
2021-03-14 23:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,4.494,1.4769420266,4.7304750026,0.0005,0,0.0005,4.4935,1.4769420266,4.73
2021-03-14 23:30:00,0.136,0.0,0.136,0.136,0,0.136,0.0,0.0,0.0,3.746,1.1865496197,3.9294294751,0.136,0,0.136,3.61,1.1865496197,3.8
2021-03-15 00:00:00,0.1155,0.0,0.1155,0.1155,0,0.1155,0.0,0.0,0.0,3.583,1.1397121347,3.7598979707,0.1155,0,0.1155,3.4675000000000002,1.1397121347,3.65
2021-03-15 00:30:00,0.0095,0.0,0.0095,0.0095,0,0.0095,0.0,0.0,0.0,4.142,1.3582870647,4.3590260093,0.0095,0,0.0095,4.1325,1.3582870647,4.35
2021-03-15 01:00:00,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0,4.0815,1.3114495797,4.2870202064,0.0915,0,0.0915,3.99,1.3114495797,4.2
2021-03-15 01:30:00,0.1265,0.0,0.1265,0.1265,0,0.1265,0.0,0.0,0.0,4.0025,1.2739795917,4.2003607286,0.1265,0,0.1265,3.876,1.2739795917,4.08
2021-03-15 02:00:00,0.214,0.0,0.214,0.214,0,0.214,0.0,0.0,0.0,3.748,1.1615696277,3.923869009,0.214,0,0.214,3.534,1.1615696277,3.7199999999999998
2021-03-15 02:30:00,0.274,0.0,0.274,0.274,0,0.274,0.0,0.0,0.0,3.599,1.0928746497,3.7612731887,0.274,0,0.274,3.325,1.0928746497,3.5
2021-03-15 03:00:00,0.0815,0.0,0.0815,0.0815,0,0.0815,0.0,0.0,0.0,4.29,1.3832670566,4.5074968386,0.0815,0,0.0815,4.2085,1.3832670566,4.43
2021-03-15 03:30:00,0.0835,0.0,0.0835,0.0835,0,0.0835,0.0,0.0,0.0,4.2635,1.3738995595999999,4.4794008807,0.0835,0,0.0835,4.18,1.3738995595999999,4.4
2021-03-15 04:00:00,0.0645,0.0,0.0645,0.0645,0,0.0645,0.0,0.0,0.0,4.121,1.3333070727,4.3313218248,0.0645,0,0.0645,4.0565,1.3333070727,4.27
2021-03-15 04:30:00,0.163,0.0,0.163,0.163,0,0.163,0.0,0.0,0.0,3.8965,1.2271421067000001,4.0851670712,0.163,0,0.163,3.7335000000000003,1.2271421067000001,3.93
2021-03-15 05:00:00,0.262,0.0,0.262,0.262,0,0.262,0.0,0.0,0.0,3.739,1.1428346337,3.9097560026,0.262,0,0.262,3.477,1.1428346337,3.66
2021-03-15 05:30:00,0.224,0.0,0.224,0.224,0,0.224,0.0,0.0,0.0,4.0145,1.2458771007,4.2033819717,0.224,0,0.224,3.7905,1.2458771007,3.99
2021-03-15 06:00:00,0.2335,0.0,0.2335,0.2335,0,0.2335,0.0,0.0,0.0,4.081,1.2646120947,4.2724471618,0.2335,0,0.2335,3.8475,1.2646120947,4.05
2021-03-15 06:30:00,0.169,0.0,0.169,0.169,0,0.169,0.0,0.0,0.0,4.767,1.5112895156000001,5.0008284314,0.169,0,0.169,4.598,1.5112895156000001,4.84
2021-03-15 07:00:00,0.134,0.0,0.134,0.134,0,0.134,0.0,0.0,0.0,5.5015,1.7642119345,5.7774515143,0.134,0,0.134,5.3675,1.7642119345,5.65
2021-03-15 07:30:00,0.1645,0.0,0.1645,0.1645,0,0.1645,0.0,0.0,0.0,5.9975000000000005,1.9172143855,6.2964845152,0.1645,0,0.1645,5.833,1.9172143855,6.14
2021-03-15 08:00:00,0.062,0.0,0.062,0.062,0,0.062,0.0,0.0,0.0,6.522,2.1232993195,6.8589273214,0.062,0,0.062,6.46,2.1232993195,6.8
2021-03-15 08:30:00,0.3285,0.0,0.3285,0.3285,0,0.3285,0.0,0.0,0.0,6.1995000000000005,1.9297043815000001,6.4928852793,0.3285,0,0.3285,5.871,1.9297043815000001,6.18
2021-03-15 09:00:00,0.417,0.0,0.417,0.417,0,0.417,0.0,0.0,0.0,5.68,1.7298644456,5.9375778732,0.417,0,0.417,5.263,1.7298644456,5.54
2021-03-15 09:30:00,0.558,0.0,0.558,0.558,0,0.558,0.0,0.0,0.0,5.7165,1.6955169566000001,5.9626462246,0.558,0,0.558,5.1585,1.6955169566000001,5.43
2021-03-15 10:00:00,0.356,0.0,0.356,0.356,0,0.356,0.0,0.0,0.0,6.0085,1.8578869045,6.2891824588,0.356,0,0.356,5.6525,1.8578869045,5.95
2021-03-15 10:30:00,0.4585,0.0,0.4585,0.4585,0,0.4585,0.0,0.0,0.0,5.8260000000000005,1.7642119345,6.0872588043,0.4585,0,0.4585,5.3675,1.7642119345,5.65
2021-03-15 11:00:00,0.5235000000000001,0.0,0.5235000000000001,0.5235000000000001,0,0.5235000000000001,0.0,0.0,0.0,5.5015,1.6361894756000002,5.7396531472,0.5235000000000001,0,0.5235000000000001,4.978,1.6361894756000002,5.24
2021-03-15 11:30:00,0.512,0.0,0.512,0.512,0,0.512,0.0,0.0,0.0,5.623,1.6799044616,5.868578022,0.512,0,0.512,5.111,1.6799044616,5.38
2021-03-15 12:00:00,0.783,0.0,0.783,0.783,0,0.783,0.0,0.0,0.0,5.3715,1.5081670165999999,5.5792096214,0.783,0,0.783,4.5885,1.5081670165999999,4.83
2021-03-15 12:30:00,0.636,0.0,0.636,0.636,0,0.636,0.0,0.0,0.0,5.5095,1.6018419866,5.7376378415,0.636,0,0.636,4.8735,1.6018419866,5.13
2021-03-15 13:00:00,0.48950000000000005,0.0,0.48950000000000005,0.48950000000000005,0,0.48950000000000005,0.0,0.0,0.0,5.857,1.7642119345,6.1169349146,0.48950000000000005,0,0.48950000000000005,5.3675,1.7642119345,5.65
2021-03-15 13:30:00,0.217,0.0,0.217,0.217,0,0.217,0.0,0.0,0.0,6.2305,1.9765418665,6.5365012048,0.217,0,0.217,6.0135,1.9765418665,6.33
2021-03-15 14:00:00,0.189,0.0,0.189,0.189,0,0.189,0.0,0.0,0.0,6.117,1.9484393755,6.4198212592,0.189,0,0.189,5.928,1.9484393755,6.24
2021-03-15 14:30:00,0.2685,0.0,0.2685,0.2685,0,0.2685,0.0,0.0,0.0,5.5885,1.7485994396,5.8556752173,0.2685,0,0.2685,5.32,1.7485994396,5.6
2021-03-15 15:00:00,0.21350000000000002,0.0,0.21350000000000002,0.21350000000000002,0,0.21350000000000002,0.0,0.0,0.0,5.961,1.8891118945,6.2531803708,0.21350000000000002,0,0.21350000000000002,5.7475000000000005,1.8891118945,6.05
2021-03-15 15:30:00,0.2575,0.0,0.2575,0.2575,0,0.2575,0.0,0.0,0.0,5.8055,1.8235394155,6.0851562223,0.2575,0,0.2575,5.548,1.8235394155,5.84
2021-03-15 16:00:00,0.23750000000000002,0.0,0.23750000000000002,0.23750000000000002,0,0.23750000000000002,0.0,0.0,0.0,6.0515,1.9109693875,6.3460583239,0.23750000000000002,0,0.23750000000000002,5.814,1.9109693875,6.12
2021-03-15 16:30:00,0.194,0.0,0.194,0.194,0,0.194,0.0,0.0,0.0,6.445,2.0546043415,6.7645712355,0.194,0,0.194,6.251,2.0546043415,6.58
2021-03-15 17:00:00,0.187,0.0,0.187,0.187,0,0.187,0.0,0.0,0.0,6.742,2.1545243094,7.0778908582,0.187,0,0.187,6.555,2.1545243094,6.9
2021-03-15 17:30:00,0.146,0.0,0.146,0.146,0,0.146,0.0,0.0,0.0,6.8245000000000005,2.1951167964,7.1688449558,0.146,0,0.146,6.6785,2.1951167964,7.03
2021-03-15 18:00:00,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0,7.3815,2.4199367244,7.7680522655,0.019,0,0.019,7.3625,2.4199367244,7.75
2021-03-15 18:30:00,0.094,0.0,0.094,0.094,0,0.094,0.0,0.0,0.0,6.858,2.2232192874,7.2093597497,0.094,0,0.094,6.764,2.2232192874,7.12
2021-03-15 19:00:00,0.153,0.0,0.153,0.153,0,0.153,0.0,0.0,0.0,6.3755,2.0452368445,6.6955204428,0.153,0,0.153,6.2225,2.0452368445,6.55
2021-03-15 19:30:00,0.1095,0.0,0.1095,0.1095,0,0.1095,0.0,0.0,0.0,6.617,2.1389118145,6.9541090551,0.1095,0,0.1095,6.5075,2.1389118145,6.85
2021-03-15 20:00:00,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0,6.6875,2.1732593034,7.031764519,0.0755,0,0.0755,6.612,2.1732593034,6.96
2021-03-15 20:30:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,6.502,2.1326668165,6.8428262984,0.0135,0,0.0135,6.4885,2.1326668165,6.83
2021-03-15 21:00:00,0.1935,0.0,0.1935,0.1935,0,0.1935,0.0,0.0,0.0,5.656,1.7954369245000001,5.934132603,0.1935,0,0.1935,5.4625,1.7954369245000001,5.75
2021-03-15 21:30:00,0.058,0.0,0.058,0.058,0,0.058,0.0,0.0,0.0,5.9765,1.9453168765000002,6.2851260926,0.058,0,0.058,5.9185,1.9453168765000002,6.23
2021-03-15 22:00:00,0.05,0.0,0.05,0.05,0,0.05,0.0,0.0,0.0,5.3985,1.7579669365,5.6775214663,0.05,0,0.05,5.3485,1.7579669365,5.63
2021-03-15 22:30:00,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0,5.169,1.6923944576,5.4390035852,0.02,0,0.02,5.149,1.6923944576,5.42
2021-03-15 23:00:00,0.049,0.0,0.049,0.049,0,0.049,0.0,0.0,0.0,4.799,1.5612494996000001,5.0465731938,0.049,0,0.049,4.75,1.5612494996000001,5.0
2021-03-15 23:30:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,4.4375,1.4550845336,4.6699761509,0.0105,0,0.0105,4.427,1.4550845336,4.66
2021-03-16 00:00:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,4.4185,1.4488395356,4.6499761559,0.0105,0,0.0105,4.408,1.4488395356,4.64
2021-03-16 00:30:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,4.4975,1.4738195276,4.7328268772,0.0135,0,0.0135,4.484,1.4738195276,4.72
2021-03-16 01:00:00,0.10650000000000001,0.0,0.10650000000000001,0.10650000000000001,0,0.10650000000000001,0.0,0.0,0.0,3.878,1.2396321027,4.0713108147,0.10650000000000001,0,0.10650000000000001,3.7715,1.2396321027,3.9699999999999998
2021-03-16 01:30:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0,4.224,1.3738995595999999,4.4418212481,0.044,0,0.044,4.18,1.3738995595999999,4.4
2021-03-16 02:00:00,0.179,0.0,0.179,0.179,0,0.179,0.0,0.0,0.0,4.0265,1.2646120947,4.2204201213,0.179,0,0.179,3.8475,1.2646120947,4.05
2021-03-16 02:30:00,0.0925,0.0,0.0925,0.0925,0,0.0925,0.0,0.0,0.0,4.1395,1.3301845737,4.3479709348,0.0925,0,0.0925,4.047,1.3301845737,4.26
2021-03-16 03:00:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0,4.304,1.3863895556,4.5217797381,0.08600000000000001,0,0.08600000000000001,4.218,1.3863895556,4.44
2021-03-16 03:30:00,0.229,0.0,0.229,0.229,0,0.229,0.0,0.0,0.0,3.896,1.2052846137,4.0781769211,0.229,0,0.229,3.667,1.2052846137,3.86
2021-03-16 04:00:00,0.038,0.0,0.038,0.038,0,0.038,0.0,0.0,0.0,4.3795,1.4269820426,4.606115283,0.038,0,0.038,4.3415,1.4269820426,4.57
2021-03-16 04:30:00,0.1565,0.0,0.1565,0.1565,0,0.1565,0.0,0.0,0.0,3.9755000000000003,1.2552445977,4.1689614114,0.1565,0,0.1565,3.819,1.2552445977,4.02
2021-03-16 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.4555,1.4644520306,4.69,0.0,0,0.0,4.4555,1.4644520306,4.69
2021-03-16 05:30:00,0.0545,0.0,0.0545,0.0545,0,0.0545,0.0,0.0,0.0,4.2345,1.3738995595999999,4.4518075262,0.0545,0,0.0545,4.18,1.3738995595999999,4.4
2021-03-16 06:00:00,0.08850000000000001,0.0,0.08850000000000001,0.08850000000000001,0,0.08850000000000001,0.0,0.0,0.0,4.335,1.3957570526,4.5541588411,0.08850000000000001,0,0.08850000000000001,4.2465,1.3957570526,4.47
2021-03-16 06:30:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,5.1185,1.6799044616,5.387125509,0.007500000000000001,0,0.007500000000000001,5.111,1.6799044616,5.38
2021-03-16 07:00:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,5.3455,1.7361094436000002,5.6203599751,0.0635,0,0.0635,5.282,1.7361094436000002,5.5600000000000005
2021-03-16 07:30:00,0.1845,0.0,0.1845,0.1845,0,0.1845,0.0,0.0,0.0,5.5425,1.7610894355000002,5.8155603556,0.1845,0,0.1845,5.358,1.7610894355000002,5.64
2021-03-16 08:00:00,0.126,0.0,0.126,0.126,0,0.126,0.0,0.0,0.0,5.997,1.9297043815000001,6.2998228547,0.126,0,0.126,5.871,1.9297043815000001,6.18
2021-03-16 08:30:00,0.331,0.0,0.331,0.331,0,0.331,0.0,0.0,0.0,5.936,1.8422744094999999,6.215309405,0.331,0,0.331,5.605,1.8422744094999999,5.9
2021-03-16 09:00:00,0.3075,0.0,0.3075,0.3075,0,0.3075,0.0,0.0,0.0,5.789,1.8016819225,6.0628853486,0.3075,0,0.3075,5.4815000000000005,1.8016819225,5.77
2021-03-16 09:30:00,0.131,0.0,0.131,0.131,0,0.131,0.0,0.0,0.0,6.2395,2.0077668565,6.554577637,0.131,0,0.131,6.1085,2.0077668565,6.43
2021-03-16 10:00:00,0.1075,0.0,0.1075,0.1075,0,0.1075,0.0,0.0,0.0,6.8715,2.2232192874,7.2222030053,0.1075,0,0.1075,6.764,2.2232192874,7.12
2021-03-16 10:30:00,0.164,0.0,0.164,0.164,0,0.164,0.0,0.0,0.0,6.8805,2.2076067924,7.2259814558,0.164,0,0.164,6.7165,2.2076067924,7.07
2021-03-16 11:00:00,0.148,0.0,0.148,0.148,0,0.148,0.0,0.0,0.0,6.5605,2.1076868245,6.8907549659,0.148,0,0.148,6.4125,2.1076868245,6.75
2021-03-16 11:30:00,0.264,0.0,0.264,0.264,0,0.264,0.0,0.0,0.0,6.496,2.0483593435,6.8112988482,0.264,0,0.264,6.232,2.0483593435,6.5600000000000005
2021-03-16 12:00:00,0.2175,0.0,0.2175,0.2175,0,0.2175,0.0,0.0,0.0,6.7059999999999995,2.1326668165,7.0369527318,0.2175,0,0.2175,6.4885,2.1326668165,6.83
2021-03-16 12:30:00,0.338,0.0,0.338,0.338,0,0.338,0.0,0.0,0.0,6.665,2.0795843335,6.9818977363,0.338,0,0.338,6.327,2.0795843335,6.66
2021-03-16 13:00:00,0.321,0.0,0.321,0.321,0,0.321,0.0,0.0,0.0,6.5815,2.0577268405,6.8956785018,0.321,0,0.321,6.2605,2.0577268405,6.59
2021-03-16 13:30:00,0.261,0.0,0.261,0.261,0,0.261,0.0,0.0,0.0,6.55,2.0670943375,6.8684335186,0.261,0,0.261,6.289,2.0670943375,6.62
2021-03-16 14:00:00,0.2635,0.0,0.2635,0.2635,0,0.2635,0.0,0.0,0.0,6.6095,2.0858293315,6.9308133902,0.2635,0,0.2635,6.346,2.0858293315,6.68
2021-03-16 14:30:00,0.2505,0.0,0.2505,0.2505,0,0.2505,0.0,0.0,0.0,6.53,2.0639718385,6.8484216977,0.2505,0,0.2505,6.2795,2.0639718385,6.61
2021-03-16 15:00:00,0.20400000000000001,0.0,0.20400000000000001,0.20400000000000001,0,0.20400000000000001,0.0,0.0,0.0,6.531,2.0795843335,6.8540960017,0.20400000000000001,0,0.20400000000000001,6.327,2.0795843335,6.66
2021-03-16 15:30:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0,0.23700000000000002,0.0,0.0,0.0,6.412,2.0296243495,6.7255571516,0.23700000000000002,0,0.23700000000000002,6.175,2.0296243495,6.5
2021-03-16 16:00:00,0.41250000000000003,0.0,0.41250000000000003,0.41250000000000003,0,0.41250000000000003,0.0,0.0,0.0,6.1505,1.8859893955,6.4331645595,0.41250000000000003,0,0.41250000000000003,5.7379999999999995,1.8859893955,6.04
2021-03-16 16:30:00,0.4565,0.0,0.4565,0.4565,0,0.4565,0.0,0.0,0.0,4.741,1.4082470486,4.9457295468,0.4565,0,0.4565,4.2845,1.4082470486,4.51
2021-03-16 17:00:00,0.341,0.0,0.341,0.341,0,0.341,0.0,0.0,0.0,4.4165,1.3395520707,4.6151784364,0.341,0,0.341,4.0755,1.3395520707,4.29
2021-03-16 17:30:00,0.23900000000000002,0.0,0.23900000000000002,0.23900000000000002,0,0.23900000000000002,0.0,0.0,0.0,6.756,2.1420343135,7.0874429098,0.23900000000000002,0,0.23900000000000002,6.517,2.1420343135,6.86
2021-03-16 18:00:00,0.221,0.0,0.221,0.221,0,0.221,0.0,0.0,0.0,6.51,2.0670943375,6.8302986026,0.221,0,0.221,6.289,2.0670943375,6.62
2021-03-16 18:30:00,0.298,0.0,0.298,0.298,0,0.298,0.0,0.0,0.0,6.245,1.9546843735000001,6.5437616093,0.298,0,0.298,5.947,1.9546843735000001,6.26
2021-03-16 19:00:00,0.2985,0.0,0.2985,0.2985,0,0.2985,0.0,0.0,0.0,6.388,2.0015218585,6.6942239095,0.2985,0,0.2985,6.0895,2.0015218585,6.41
2021-03-16 19:30:00,0.135,0.0,0.135,0.135,0,0.135,0.0,0.0,0.0,6.804,2.1919942974,7.1483742907,0.135,0,0.135,6.6690000000000005,2.1919942974,7.02
2021-03-16 20:00:00,0.1945,0.0,0.1945,0.1945,0,0.1945,0.0,0.0,0.0,6.36,2.0265018505,6.6750512919,0.1945,0,0.1945,6.1655,2.0265018505,6.49
2021-03-16 20:30:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0,6.526,2.1357893155,6.8666055661000005,0.028,0,0.028,6.498,2.1357893155,6.84
2021-03-16 21:00:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0,6.052,1.9734193675,6.3656176448,0.048,0,0.048,6.004,1.9734193675,6.32
2021-03-16 21:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,8.6555,2.8445965883,9.1109500054,0.001,0,0.001,8.6545,2.8445965883,9.11
2021-03-16 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.7545,2.2200967884000002,7.11,0.0,0,0.0,6.7545,2.2200967884000002,7.11
2021-03-16 22:30:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,4.932,1.5799844936,5.1788970834,0.125,0,0.125,4.807,1.5799844936,5.06
2021-03-16 23:00:00,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0,4.673,1.5269020106,4.9161324992,0.0275,0,0.0275,4.6455,1.5269020106,4.89
2021-03-16 23:30:00,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0,4.3665,1.4051245496,4.5870139797,0.0915,0,0.0915,4.275,1.4051245496,4.5
2021-03-17 00:00:00,0.08850000000000001,0.0,0.08850000000000001,0.08850000000000001,0,0.08850000000000001,0.0,0.0,0.0,4.2115,1.3551645657,4.4241613047,0.08850000000000001,0,0.08850000000000001,4.123,1.3551645657,4.34
2021-03-17 00:30:00,0.213,0.0,0.213,0.213,0,0.213,0.0,0.0,0.0,4.4595,1.3957570526,4.6728233435,0.213,0,0.213,4.2465,1.3957570526,4.47
2021-03-17 01:00:00,0.121,0.0,0.121,0.121,0,0.121,0.0,0.0,0.0,4.4055,1.4082470486,4.6251043231,0.121,0,0.121,4.2845,1.4082470486,4.51
2021-03-17 01:30:00,0.031,0.0,0.031,0.031,0,0.031,0.0,0.0,0.0,5.009,1.6361894756000002,5.2694588906,0.031,0,0.031,4.978,1.6361894756000002,5.24
2021-03-17 02:00:00,0.0785,0.0,0.0785,0.0785,0,0.0785,0.0,0.0,0.0,4.6385000000000005,1.4987995196,4.8746366275,0.0785,0,0.0785,4.5600000000000005,1.4987995196,4.8
2021-03-17 02:30:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0,4.698,1.5175345136,4.9370147863,0.081,0,0.081,4.617,1.5175345136,4.86
2021-03-17 03:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,4.817,1.5831069925999999,5.0704750024,0.0005,0,0.0005,4.8165,1.5831069925999999,5.07
2021-03-17 03:30:00,0.14350000000000002,0.0,0.14350000000000002,0.14350000000000002,0,0.14350000000000002,0.0,0.0,0.0,4.333,1.3770220586,4.5465458042,0.14350000000000002,0,0.14350000000000002,4.1895,1.3770220586,4.41
2021-03-17 04:00:00,0.1665,0.0,0.1665,0.1665,0,0.1665,0.0,0.0,0.0,4.4225,1.3988795515999999,4.6384663683,0.1665,0,0.1665,4.256,1.3988795515999999,4.48
2021-03-17 04:30:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0,4.5945,1.4831870246,4.8279678955000005,0.082,0,0.082,4.5125,1.4831870246,4.75
2021-03-17 05:00:00,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0,4.4555,1.4457170366,4.6841838136,0.057,0,0.057,4.3985,1.4457170366,4.63
2021-03-17 05:30:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0,4.619,1.5050445176,4.858016056,0.04,0,0.04,4.579,1.5050445176,4.82
2021-03-17 06:00:00,0.10250000000000001,0.0,0.10250000000000001,0.10250000000000001,0,0.10250000000000001,0.0,0.0,0.0,4.577,1.4706970286,4.8074815392,0.10250000000000001,0,0.10250000000000001,4.4745,1.4706970286,4.71
2021-03-17 06:30:00,0.11900000000000001,0.0,0.11900000000000001,0.11900000000000001,0,0.11900000000000001,0.0,0.0,0.0,5.268,1.6923944576,5.5331747668,0.11900000000000001,0,0.11900000000000001,5.149,1.6923944576,5.42
2021-03-17 07:00:00,0.043500000000000004,0.0,0.043500000000000004,0.043500000000000004,0,0.043500000000000004,0.0,0.0,0.0,6.0475,1.9734193675,6.3613395012,0.043500000000000004,0,0.043500000000000004,6.004,1.9734193675,6.32
2021-03-17 07:30:00,0.297,0.0,0.297,0.297,0,0.297,0.0,0.0,0.0,6.035,1.8859893955,6.3228301416,0.297,0,0.297,5.7379999999999995,1.8859893955,6.04
2021-03-17 08:00:00,0.3165,0.0,0.3165,0.3165,0,0.3165,0.0,0.0,0.0,6.2635,1.9546843735000001,6.5614193015,0.3165,0,0.3165,5.947,1.9546843735000001,6.26
2021-03-17 08:30:00,0.356,0.0,0.356,0.356,0,0.356,0.0,0.0,0.0,6.1605,1.9078468885,6.4491580846,0.356,0,0.356,5.8045,1.9078468885,6.11
2021-03-17 09:00:00,0.655,0.0,0.655,0.655,0,0.655,0.0,0.0,0.0,6.051,1.7735794315,6.3055677778,0.655,0,0.655,5.396,1.7735794315,5.68
2021-03-17 09:30:00,0.5745,0.0,0.5745,0.5745,0,0.5745,0.0,0.0,0.0,6.208,1.8516419065,6.4782591605,0.5745,0,0.5745,5.6335,1.8516419065,5.93
2021-03-17 10:00:00,0.595,0.0,0.595,0.595,0,0.595,0.0,0.0,0.0,5.915,1.7485994396,6.168048719,0.595,0,0.595,5.32,1.7485994396,5.6
2021-03-17 10:30:00,0.541,0.0,0.541,0.541,0,0.541,0.0,0.0,0.0,6.146,1.8422744094999999,6.4161741716,0.541,0,0.541,5.605,1.8422744094999999,5.9
2021-03-17 11:00:00,0.686,0.0,0.686,0.686,0,0.686,0.0,0.0,0.0,5.816,1.6861494596000002,6.0554897407,0.686,0,0.686,5.13,1.6861494596000002,5.4
2021-03-17 11:30:00,0.812,0.0,0.812,0.812,0,0.812,0.0,0.0,0.0,5.5335,1.5518820026,5.7469957369,0.812,0,0.812,4.7215,1.5518820026,4.97
2021-03-17 12:00:00,0.8190000000000001,0.0,0.8190000000000001,0.8190000000000001,0,0.8190000000000001,0.0,0.0,0.0,5.1035,1.4082470486,5.2942300668,0.8190000000000001,0,0.8190000000000001,4.2845,1.4082470486,4.51
2021-03-17 12:30:00,0.48850000000000005,0.0,0.48850000000000005,0.48850000000000005,0,0.48850000000000005,0.0,0.0,0.0,5.856,1.7642119345,6.1159774158,0.48850000000000005,0,0.48850000000000005,5.3675,1.7642119345,5.65
2021-03-17 13:00:00,0.676,0.0,0.676,0.676,0,0.676,0.0,0.0,0.0,5.4355,1.5643719986,5.6561400266,0.676,0,0.676,4.7595,1.5643719986,5.01
2021-03-17 13:30:00,0.3995,0.0,0.3995,0.3995,0,0.3995,0.0,0.0,0.0,5.4915,1.6736594636,5.7408804421,0.3995,0,0.3995,5.092,1.6736594636,5.36
2021-03-17 14:00:00,0.37,0.0,0.37,0.37,0,0.37,0.0,0.0,0.0,5.519,1.6923944576,5.7726562344,0.37,0,0.37,5.149,1.6923944576,5.42
2021-03-17 14:30:00,0.41400000000000003,0.0,0.41400000000000003,0.41400000000000003,0,0.41400000000000003,0.0,0.0,0.0,5.4585,1.6580469686,5.7047648505,0.41400000000000003,0,0.41400000000000003,5.0445,1.6580469686,5.31
2021-03-17 15:00:00,0.28450000000000003,0.0,0.28450000000000003,0.28450000000000003,0,0.28450000000000003,0.0,0.0,0.0,6.108,1.9140918865,6.4008914809,0.28450000000000003,0,0.28450000000000003,5.8235,1.9140918865,6.13
2021-03-17 15:30:00,0.234,0.0,0.234,0.234,0,0.234,0.0,0.0,0.0,5.8675,1.8516419065,6.1527338639,0.234,0,0.234,5.6335,1.8516419065,5.93
2021-03-17 16:00:00,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0,0.20550000000000002,0.0,0.0,0.0,5.687,1.8016819225,5.9655701111,0.20550000000000002,0,0.20550000000000002,5.4815000000000005,1.8016819225,5.77
2021-03-17 16:30:00,0.336,0.0,0.336,0.336,0,0.336,0.0,0.0,0.0,5.6275,1.7392319426,5.8901344637,0.336,0,0.336,5.2915,1.7392319426,5.57
2021-03-17 17:00:00,0.313,0.0,0.313,0.313,0,0.313,0.0,0.0,0.0,6.07,1.8922343935,6.3581012103,0.313,0,0.313,5.757,1.8922343935,6.06
2021-03-17 17:30:00,0.184,0.0,0.184,0.184,0,0.184,0.0,0.0,0.0,6.207,1.9796643655000001,6.5150533381999995,0.184,0,0.184,6.023,1.9796643655000001,6.34
2021-03-17 18:00:00,0.23850000000000002,0.0,0.23850000000000002,0.23850000000000002,0,0.23850000000000002,0.0,0.0,0.0,6.1285,1.9359493795,6.4270064766,0.23850000000000002,0,0.23850000000000002,5.89,1.9359493795,6.2
2021-03-17 18:30:00,0.2185,0.0,0.2185,0.2185,0,0.2185,0.0,0.0,0.0,6.308,2.0015218585,6.6179266957,0.2185,0,0.2185,6.0895,2.0015218585,6.41
2021-03-17 19:00:00,0.1095,0.0,0.1095,0.1095,0,0.1095,0.0,0.0,0.0,6.617,2.1389118145,6.9541090551,0.1095,0,0.1095,6.5075,2.1389118145,6.85
2021-03-17 19:30:00,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0,6.822,2.2325867844,7.1780309104,0.029500000000000002,0,0.029500000000000002,6.7925,2.2325867844,7.15
2021-03-17 20:00:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,6.4545,2.1170543215,6.792826308,0.0135,0,0.0135,6.441,2.1170543215,6.78
2021-03-17 20:30:00,0.036500000000000005,0.0,0.036500000000000005,0.036500000000000005,0,0.036500000000000005,0.0,0.0,0.0,6.3445,2.0733393355,6.6746847304,0.036500000000000005,0,0.036500000000000005,6.308,2.0733393355,6.64
2021-03-17 21:00:00,0.1605,0.0,0.1605,0.1605,0,0.1605,0.0,0.0,0.0,5.718,1.8266619145,6.0026842121,0.1605,0,0.1605,5.5575,1.8266619145,5.85
2021-03-17 21:30:00,0.133,0.0,0.133,0.133,0,0.133,0.0,0.0,0.0,5.5195,1.7704569325000001,5.7964987707999995,0.133,0,0.133,5.3865,1.7704569325000001,5.67
2021-03-17 22:00:00,0.198,0.0,0.198,0.198,0,0.198,0.0,0.0,0.0,5.176,1.6361894756000002,5.4284520814,0.198,0,0.198,4.978,1.6361894756000002,5.24
2021-03-17 22:30:00,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0,5.3325,1.7485994396,5.6118763573,0.0125,0,0.0125,5.32,1.7485994396,5.6
2021-03-17 23:00:00,0.161,0.0,0.161,0.161,0,0.161,0.0,0.0,0.0,4.721,1.4987995196,4.953205124,0.161,0,0.161,4.5600000000000005,1.4987995196,4.8
2021-03-17 23:30:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0,4.7655,1.5518820026,5.0118188315,0.044,0,0.044,4.7215,1.5518820026,4.97
2021-03-18 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.959,1.6299444776,5.22,0.0,0,0.0,4.959,1.6299444776,5.22
2021-03-18 00:30:00,0.034,0.0,0.034,0.034,0,0.034,0.0,0.0,0.0,4.7935,1.5643719986,5.0423111764,0.034,0,0.034,4.7595,1.5643719986,5.01
2021-03-18 01:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,4.7035,1.5456370046,4.9509500098,0.001,0,0.001,4.7025,1.5456370046,4.95
2021-03-18 01:30:00,0.0385,0.0,0.0385,0.0385,0,0.0385,0.0,0.0,0.0,4.684,1.5269020106,4.9265896673,0.0385,0,0.0385,4.6455,1.5269020106,4.89
2021-03-18 02:00:00,0.0395,0.0,0.0395,0.0395,0,0.0395,0.0,0.0,0.0,4.5615,1.4863095236000001,4.7975408544,0.0395,0,0.0395,4.522,1.4863095236000001,4.76
2021-03-18 02:30:00,0.2285,0.0,0.2285,0.2285,0,0.2285,0.0,0.0,0.0,4.133,1.2833470887,4.3276631974,0.2285,0,0.2285,3.9045,1.2833470887,4.11
2021-03-18 03:00:00,0.12350000000000001,0.0,0.12350000000000001,0.12350000000000001,0,0.12350000000000001,0.0,0.0,0.0,4.5695,1.4613295316000001,4.7974799895,0.12350000000000001,0,0.12350000000000001,4.446,1.4613295316000001,4.68
2021-03-18 03:30:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0,4.6125,1.4894320226,4.8470159892,0.081,0,0.081,4.5315,1.4894320226,4.77
2021-03-18 04:00:00,0.038,0.0,0.038,0.038,0,0.038,0.0,0.0,0.0,4.522,1.4738195276,4.756114801,0.038,0,0.038,4.484,1.4738195276,4.72
2021-03-18 04:30:00,0.11800000000000001,0.0,0.11800000000000001,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0,4.4975,1.4394720386,4.7222437464,0.11800000000000001,0,0.11800000000000001,4.3795,1.4394720386,4.61
2021-03-18 05:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,4.599,1.5112895156000001,4.8409500101,0.001,0,0.001,4.598,1.5112895156000001,4.84
2021-03-18 05:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,4.9879999999999995,1.6393119746,5.2504750023,0.0005,0,0.0005,4.9875,1.6393119746,5.25
2021-03-18 06:00:00,0.1515,0.0,0.1515,0.1515,0,0.1515,0.0,0.0,0.0,4.4645,1.4176145456,4.6841638795,0.1515,0,0.1515,4.313,1.4176145456,4.54
2021-03-18 06:30:00,0.253,0.0,0.253,0.253,0,0.253,0.0,0.0,0.0,4.68,1.4550845336,4.9009867374,0.253,0,0.253,4.427,1.4550845336,4.66
2021-03-18 07:00:00,0.2735,0.0,0.2735,0.2735,0,0.2735,0.0,0.0,0.0,5.1375,1.5987194876,5.3805027878,0.2735,0,0.2735,4.864,1.5987194876,5.12
2021-03-18 07:30:00,0.332,0.0,0.332,0.332,0,0.332,0.0,0.0,0.0,5.443,1.6799044616,5.6963433885,0.332,0,0.332,5.111,1.6799044616,5.38
2021-03-18 08:00:00,0.35550000000000004,0.0,0.35550000000000004,0.35550000000000004,0,0.35550000000000004,0.0,0.0,0.0,5.5995,1.7236194476,5.8587766855000005,0.35550000000000004,0,0.35550000000000004,5.244,1.7236194476,5.52
2021-03-18 08:30:00,0.443,0.0,0.443,0.443,0,0.443,0.0,0.0,0.0,5.5065,1.6642919666,5.7525133637,0.443,0,0.443,5.0635,1.6642919666,5.33
2021-03-18 09:00:00,0.47300000000000003,0.0,0.47300000000000003,0.47300000000000003,0,0.47300000000000003,0.0,0.0,0.0,5.014,1.4925545216,5.2314352715,0.47300000000000003,0,0.47300000000000003,4.541,1.4925545216,4.78
2021-03-18 09:30:00,0.591,0.0,0.591,0.591,0,0.591,0.0,0.0,0.0,5.075,1.4738195276,5.2846730268,0.591,0,0.591,4.484,1.4738195276,4.72
2021-03-18 10:00:00,0.519,0.0,0.519,0.519,0,0.519,0.0,0.0,0.0,4.8605,1.4269820426,5.065642901,0.519,0,0.519,4.3415,1.4269820426,4.57
