Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 10:30:00,0.35750000000000004,0.0,0.35750000000000004,0.35750000000000004,0,0.35750000000000004,0.0,0.0,0.0,4.9365,1.5050445176,5.1608324183,0.35750000000000004,0,0.35750000000000004,4.579,1.5050445176,4.82
2021-03-18 11:00:00,0.20700000000000002,0.0,0.20700000000000002,0.20700000000000002,0,0.20700000000000002,0.0,0.0,0.0,5.052,1.5924744896,5.2970443645,0.20700000000000002,0,0.20700000000000002,4.845,1.5924744896,5.1
2021-03-18 11:30:00,0.2285,0.0,0.2285,0.2285,0,0.2285,0.0,0.0,0.0,5.216,1.6393119746,5.4675405577,0.2285,0,0.2285,4.9875,1.6393119746,5.25
2021-03-18 12:00:00,0.36,0.0,0.36,0.36,0,0.36,0.0,0.0,0.0,5.281,1.6174544816,5.5231440322,0.36,0,0.36,4.921,1.6174544816,5.18
2021-03-18 12:30:00,0.1505,0.0,0.1505,0.1505,0,0.1505,0.0,0.0,0.0,7.6555,2.4667742094,8.0431122863,0.1505,0,0.1505,7.505,2.4667742094,7.9
2021-03-18 13:00:00,0.1385,0.0,0.1385,0.1385,0,0.1385,0.0,0.0,0.0,4.936,1.5768619946,5.1817554699,0.1385,0,0.1385,4.7975,1.5768619946,5.05
2021-03-18 13:30:00,0.1825,0.0,0.1825,0.1825,0,0.1825,0.0,0.0,0.0,4.6,1.4519620346,4.8237116156,0.1825,0,0.1825,4.4175,1.4519620346,4.65
2021-03-18 14:00:00,0.448,0.0,0.448,0.448,0,0.448,0.0,0.0,0.0,4.7325,1.4082470486,4.9375819993,0.448,0,0.448,4.2845,1.4082470486,4.51
2021-03-18 14:30:00,0.622,0.0,0.622,0.622,0,0.622,0.0,0.0,0.0,4.5075,1.2771020907000001,4.6849275341,0.622,0,0.622,3.8855,1.2771020907000001,4.09
2021-03-18 15:00:00,0.3675,0.0,0.3675,0.3675,0,0.3675,0.0,0.0,0.0,4.272,1.2833470887,4.4606012767,0.3675,0,0.3675,3.9045,1.2833470887,4.11
2021-03-18 15:30:00,0.20750000000000002,0.0,0.20750000000000002,0.20750000000000002,0,0.20750000000000002,0.0,0.0,0.0,4.606,1.4457170366,4.8275598132,0.20750000000000002,0,0.20750000000000002,4.3985,1.4457170366,4.63
2021-03-18 16:00:00,0.196,0.0,0.196,0.196,0,0.196,0.0,0.0,0.0,4.566,1.4363495396000001,4.7865912715,0.196,0,0.196,4.37,1.4363495396000001,4.6
2021-03-18 16:30:00,0.2275,0.0,0.2275,0.2275,0,0.2275,0.0,0.0,0.0,4.7780000000000005,1.4956770206,5.0066289807,0.2275,0,0.2275,4.5504999999999995,1.4956770206,4.79
2021-03-18 17:00:00,0.076,0.0,0.076,0.076,0,0.076,0.0,0.0,0.0,5.4055,1.7517219386,5.6822495545,0.076,0,0.076,5.3295,1.7517219386,5.61
2021-03-18 17:30:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0,5.782,1.8859893955,6.0818155184,0.044,0,0.044,5.7379999999999995,1.8859893955,6.04
2021-03-18 18:00:00,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0,5.8685,1.9234593835,6.1756771491,0.0165,0,0.0165,5.852,1.9234593835,6.16
2021-03-18 18:30:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,5.485,1.8016819225,5.7733251034,0.0035,0,0.0035,5.4815000000000005,1.8016819225,5.77
2021-03-18 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.3295,1.7517219386,5.61,0.0,0,0.0,5.3295,1.7517219386,5.61
2021-03-18 19:30:00,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0,5.31,1.7392319426,5.587577986,0.018500000000000003,0,0.018500000000000003,5.2915,1.7392319426,5.57
2021-03-18 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.111,1.6799044616,5.38,0.0,0,0.0,5.111,1.6799044616,5.38
2021-03-18 20:30:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,4.65,1.5269020106,4.8942752017,0.0045000000000000005,0,0.0045000000000000005,4.6455,1.5269020106,4.89
2021-03-18 21:00:00,0.0335,0.0,0.0335,0.0335,0,0.0335,0.0,0.0,0.0,4.1945,1.3676545616,4.4118374007,0.0335,0,0.0335,4.161,1.3676545616,4.38
2021-03-18 21:30:00,0.062,0.0,0.062,0.062,0,0.062,0.0,0.0,0.0,4.0045,1.2958370847,4.2089445233,0.062,0,0.062,3.9425,1.2958370847,4.15
2021-03-18 22:00:00,1.0515,0.0,1.0515,1.0515,0,1.0515,0.0,0.0,0.0,2.961,0.6276222988,3.0267855474,1.0515,0,1.0515,1.9095,0.6276222988,2.01
2021-03-18 22:30:00,0.101,0.0,0.101,0.101,0,0.101,0.0,0.0,0.0,3.559,1.1365896357,3.7360831094,0.101,0,0.101,3.458,1.1365896357,3.64
2021-03-18 23:00:00,0.035,0.0,0.035,0.035,0,0.035,0.0,0.0,0.0,3.189,1.0366696677,3.3532678092,0.035,0,0.035,3.154,1.0366696677,3.32
2021-03-18 23:30:00,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0,3.117,1.0116896757,3.2770726266,0.039,0,0.039,3.078,1.0116896757,3.24
2021-03-19 00:00:00,0.231,0.0,0.231,0.231,0,0.231,0.0,0.0,0.0,2.682,0.8056047418000001,2.8003790815,0.231,0,0.231,2.451,0.8056047418000001,2.58
2021-03-19 00:30:00,0.177,0.0,0.177,0.177,0,0.177,0.0,0.0,0.0,2.7895000000000003,0.8586872248,2.9186733288,0.177,0,0.177,2.6125,0.8586872248,2.75
2021-03-19 01:00:00,0.29450000000000004,0.0,0.29450000000000004,0.29450000000000004,0,0.29450000000000004,0.0,0.0,0.0,2.6315,0.7681347538000001,2.7413177944,0.29450000000000004,0,0.29450000000000004,2.337,0.7681347538000001,2.46
2021-03-19 01:30:00,0.155,0.0,0.155,0.155,0,0.155,0.0,0.0,0.0,2.758,0.8555647258,2.8876556235,0.155,0,0.155,2.6029999999999998,0.8555647258,2.74
2021-03-19 02:00:00,0.14250000000000002,0.0,0.14250000000000002,0.14250000000000002,0,0.14250000000000002,0.0,0.0,0.0,2.717,0.8461972288,2.8457228871,0.14250000000000002,0,0.14250000000000002,2.5745,0.8461972288,2.71
2021-03-19 02:30:00,0.0965,0.0,0.0965,0.0965,0,0.0965,0.0,0.0,0.0,2.652,0.8399522308,2.7818381962,0.0965,0,0.0965,2.5555,0.8399522308,2.69
2021-03-19 03:00:00,0.2245,0.0,0.2245,0.2245,0,0.2245,0.0,0.0,0.0,2.5805,0.7743797518000001,2.6941871223,0.2245,0,0.2245,2.356,0.7743797518000001,2.48
2021-03-19 03:30:00,0.262,0.0,0.262,0.262,0,0.262,0.0,0.0,0.0,2.58,0.7618897558000001,2.6901442341,0.262,0,0.262,2.318,0.7618897558000001,2.44
2021-03-19 04:00:00,0.14450000000000002,0.0,0.14450000000000002,0.14450000000000002,0,0.14450000000000002,0.0,0.0,0.0,2.6145,0.8118497398000001,2.7376468454,0.14450000000000002,0,0.14450000000000002,2.47,0.8118497398000001,2.6
2021-03-19 04:30:00,0.2,0.0,0.2,0.2,0,0.2,0.0,0.0,0.0,2.518,0.7618897558000001,2.6307413404,0.2,0,0.2,2.318,0.7618897558000001,2.44
2021-03-19 05:00:00,0.14400000000000002,0.0,0.14400000000000002,0.14400000000000002,0,0.14400000000000002,0.0,0.0,0.0,2.5095,0.7775022508,2.6271848051,0.14400000000000002,0,0.14400000000000002,2.3655,0.7775022508,2.49
2021-03-19 05:30:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0,2.719,0.8805447178,2.8580272917,0.04,0,0.04,2.6790000000000003,0.8805447178,2.8200000000000003
2021-03-19 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.5005,1.8079269205,5.79,0.0,0,0.0,5.5005,1.8079269205,5.79
2021-03-19 06:30:00,0.1925,0.0,0.1925,0.1925,0,0.1925,0.0,0.0,0.0,3.0995,0.9554846938,3.2434320172,0.1925,0,0.1925,2.907,0.9554846938,3.06
2021-03-19 07:00:00,0.2175,0.0,0.2175,0.2175,0,0.2175,0.0,0.0,0.0,3.3810000000000002,1.0397921667,3.5372770248,0.2175,0,0.2175,3.1635,1.0397921667,3.33
2021-03-19 07:30:00,0.23950000000000002,0.0,0.23950000000000002,0.23950000000000002,0,0.23950000000000002,0.0,0.0,0.0,3.726,1.1459571327,3.8982423924000003,0.23950000000000002,0,0.23950000000000002,3.4865,1.1459571327,3.67
2021-03-19 08:00:00,0.168,0.0,0.168,0.168,0,0.168,0.0,0.0,0.0,4.0345,1.2708570927,4.2299252948,0.168,0,0.168,3.8665000000000003,1.2708570927,4.07
2021-03-19 08:30:00,0.10550000000000001,0.0,0.10550000000000001,0.10550000000000001,0,0.10550000000000001,0.0,0.0,0.0,4.77,1.5331470085999999,5.0103332973,0.10550000000000001,0,0.10550000000000001,4.6645,1.5331470085999999,4.91
2021-03-19 09:00:00,0.0995,0.0,0.0995,0.0995,0,0.0995,0.0,0.0,0.0,4.6405,1.4925545216,4.8746240111,0.0995,0,0.0995,4.541,1.4925545216,4.78
2021-03-19 09:30:00,0.1275,0.0,0.1275,0.1275,0,0.1275,0.0,0.0,0.0,4.8775,1.5612494996000001,5.1212797473,0.1275,0,0.1275,4.75,1.5612494996000001,5.0
2021-03-19 10:00:00,0.1385,0.0,0.1385,0.1385,0,0.1385,0.0,0.0,0.0,4.898,1.5643719986,5.1417568739,0.1385,0,0.1385,4.7595,1.5643719986,5.01
2021-03-19 10:30:00,0.22,0.0,0.22,0.22,0,0.22,0.0,0.0,0.0,4.78,1.4987995196,5.00947103,0.22,0,0.22,4.5600000000000005,1.4987995196,4.8
2021-03-19 11:00:00,0.20850000000000002,0.0,0.20850000000000002,0.20850000000000002,0,0.20850000000000002,0.0,0.0,0.0,4.9015,1.5425145056,5.1384874477,0.20850000000000002,0,0.20850000000000002,4.693,1.5425145056,4.94
2021-03-19 11:30:00,0.35850000000000004,0.0,0.35850000000000004,0.35850000000000004,0,0.35850000000000004,0.0,0.0,0.0,4.5005,1.3614095637,4.7019077245,0.35850000000000004,0,0.35850000000000004,4.142,1.3614095637,4.36
2021-03-19 12:00:00,0.5155000000000001,0.0,0.5155000000000001,0.5155000000000001,0,0.5155000000000001,0.0,0.0,0.0,4.2395,1.2240196077,4.4126618101,0.5155000000000001,0,0.5155000000000001,3.724,1.2240196077,3.92
2021-03-19 12:30:00,0.42850000000000005,0.0,0.42850000000000005,0.42850000000000005,0,0.42850000000000005,0.0,0.0,0.0,4.732,1.4144920466,4.9388877037,0.42850000000000005,0,0.42850000000000005,4.3035,1.4144920466,4.53
2021-03-19 13:00:00,0.4315,0.0,0.4315,0.4315,0,0.4315,0.0,0.0,0.0,4.526,1.3457970687,4.7218477051,0.4315,0,0.4315,4.0945,1.3457970687,4.31
2021-03-19 13:30:00,0.6545000000000001,0.0,0.6545000000000001,0.6545000000000001,0,0.6545000000000001,0.0,0.0,0.0,4.369,1.2208971087,4.5363807986,0.6545000000000001,0,0.6545000000000001,3.7145,1.2208971087,3.91
2021-03-19 14:00:00,0.516,0.0,0.516,0.516,0,0.516,0.0,0.0,0.0,3.8695,1.1022421467,4.0234273946,0.516,0,0.516,3.3535,1.1022421467,3.5300000000000002
2021-03-19 14:30:00,0.4975,0.0,0.4975,0.4975,0,0.4975,0.0,0.0,0.0,3.699,1.0522821627,3.8457637408,0.4975,0,0.4975,3.2015000000000002,1.0522821627,3.37
2021-03-19 15:00:00,0.2485,0.0,0.2485,0.2485,0,0.2485,0.0,0.0,0.0,4.1435,1.2802245897,4.336769218,0.2485,0,0.2485,3.895,1.2802245897,4.1
2021-03-19 15:30:00,0.128,0.0,0.128,0.128,0,0.128,0.0,0.0,0.0,4.346,1.3863895556,4.5617750931,0.128,0,0.128,4.218,1.3863895556,4.44
2021-03-19 16:00:00,0.3165,0.0,0.3165,0.3165,0,0.3165,0.0,0.0,0.0,4.1925,1.2739795917,4.3817896173,0.3165,0,0.3165,3.876,1.2739795917,4.08
2021-03-19 16:30:00,0.1905,0.0,0.1905,0.1905,0,0.1905,0.0,0.0,0.0,4.095,1.2833470887,4.2913872757,0.1905,0,0.1905,3.9045,1.2833470887,4.11
2021-03-19 17:00:00,0.088,0.0,0.088,0.088,0,0.088,0.0,0.0,0.0,4.534,1.4613295316000001,4.7636792503,0.088,0,0.088,4.446,1.4613295316000001,4.68
2021-03-19 17:30:00,0.252,0.0,0.252,0.252,0,0.252,0.0,0.0,0.0,4.185,1.2927145857,4.380106848,0.252,0,0.252,3.933,1.2927145857,4.14
2021-03-19 18:00:00,0.053,0.0,0.053,0.053,0,0.053,0.0,0.0,0.0,4.689,1.5237795116,4.9303777746,0.053,0,0.053,4.636,1.5237795116,4.88
2021-03-19 18:30:00,0.0585,0.0,0.0585,0.0585,0,0.0585,0.0,0.0,0.0,4.5235,1.4675745296,4.7556100818,0.0585,0,0.0585,4.465,1.4675745296,4.7
2021-03-19 19:00:00,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0,4.807,1.5737394956,5.0580534794,0.019,0,0.019,4.788,1.5737394956,5.04
2021-03-19 19:30:00,0.033,0.0,0.033,0.033,0,0.033,0.0,0.0,0.0,4.3745,1.4269820426,4.6013615376,0.033,0,0.033,4.3415,1.4269820426,4.57
2021-03-19 20:00:00,0.056,0.0,0.056,0.056,0,0.056,0.0,0.0,0.0,3.932,1.2739795917,4.1332369881,0.056,0,0.056,3.876,1.2739795917,4.08
2021-03-19 20:30:00,0.043000000000000003,0.0,0.043000000000000003,0.043000000000000003,0,0.043000000000000003,0.0,0.0,0.0,3.7195,1.2084071127,3.9108730483,0.043000000000000003,0,0.043000000000000003,3.6765,1.2084071127,3.87
2021-03-19 21:00:00,0.132,0.0,0.132,0.132,0,0.132,0.0,0.0,0.0,3.343,1.0554046617,3.5056423091999998,0.132,0,0.132,3.211,1.0554046617,3.38
2021-03-19 21:30:00,0.08,0.0,0.08,0.08,0,0.08,0.0,0.0,0.0,3.101,0.9929546817,3.2560958217,0.08,0,0.08,3.021,0.9929546817,3.18
2021-03-19 22:00:00,0.1565,0.0,0.1565,0.1565,0,0.1565,0.0,0.0,0.0,2.8545,0.8867897158,2.9890744805000002,0.1565,0,0.1565,2.698,0.8867897158,2.84
2021-03-19 22:30:00,0.038,0.0,0.038,0.038,0,0.038,0.0,0.0,0.0,2.888,0.9367496998,3.0361231859,0.038,0,0.038,2.85,0.9367496998,3.0
2021-03-19 23:00:00,0.187,0.0,0.187,0.187,0,0.187,0.0,0.0,0.0,2.448,0.7431547618000001,2.5583164386,0.187,0,0.187,2.261,0.7431547618000001,2.38
2021-03-19 23:30:00,0.10300000000000001,0.0,0.10300000000000001,0.10300000000000001,0,0.10300000000000001,0.0,0.0,0.0,2.4115,0.7587672568,2.528054588,0.10300000000000001,0,0.10300000000000001,2.3085,0.7587672568,2.43
2021-03-20 00:00:00,0.060500000000000005,0.0,0.060500000000000005,0.060500000000000005,0,0.060500000000000005,0.0,0.0,0.0,2.198,0.7025622748,2.3075523288,0.060500000000000005,0,0.060500000000000005,2.1375,0.7025622748,2.25
2021-03-20 00:30:00,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0,2.54,0.8243397358000001,2.6704186938000003,0.032,0,0.032,2.508,0.8243397358000001,2.64
2021-03-20 01:00:00,0.20500000000000002,0.0,0.20500000000000002,0.20500000000000002,0,0.20500000000000002,0.0,0.0,0.0,2.181,0.6494797918,2.2756504565,0.20500000000000002,0,0.20500000000000002,1.976,0.6494797918,2.08
2021-03-20 01:30:00,0.099,0.0,0.099,0.099,0,0.099,0.0,0.0,0.0,2.1985,0.6900722788,2.3042573641,0.099,0,0.099,2.0995,0.6900722788,2.21
2021-03-20 02:00:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,2.471,0.8087272408,2.5999770672,0.0105,0,0.0105,2.4605,0.8087272408,2.59
2021-03-20 02:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,2.4805,0.8149722388,2.6109500187,0.001,0,0.001,2.4795,0.8149722388,2.61
2021-03-20 03:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,2.5395,0.8337072328,2.6728501641999998,0.003,0,0.003,2.5365,0.8337072328,2.67
2021-03-20 03:30:00,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0,2.1205,0.6744597838,2.2251778019,0.0685,0,0.0685,2.052,0.6744597838,2.16
2021-03-20 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2021-03-20 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2021-03-20 05:00:00,0.043000000000000003,0.0,0.043000000000000003,0.043000000000000003,0,0.043000000000000003,0.0,0.0,0.0,2.1995,0.7088072728,2.3108890064,0.043000000000000003,0,0.043000000000000003,2.1565,0.7088072728,2.27
2021-03-20 05:30:00,0.0505,0.0,0.0505,0.0505,0,0.0505,0.0,0.0,0.0,2.1310000000000002,0.6838272808,2.2380305516,0.0505,0,0.0505,2.0805,0.6838272808,2.19
2021-03-20 06:00:00,0.0995,0.0,0.0995,0.0995,0,0.0995,0.0,0.0,0.0,2.1135,0.6619697878,2.2147429309,0.0995,0,0.0995,2.014,0.6619697878,2.12
2021-03-20 06:30:00,0.077,0.0,0.077,0.077,0,0.077,0.0,0.0,0.0,2.5945,0.8274622348,2.7232561393,0.077,0,0.077,2.5175,0.8274622348,2.65
2021-03-20 07:00:00,0.177,0.0,0.177,0.177,0,0.177,0.0,0.0,0.0,2.5425,0.7775022508,2.6587245062,0.177,0,0.177,2.3655,0.7775022508,2.49
2021-03-20 07:30:00,0.1635,0.0,0.1635,0.1635,0,0.1635,0.0,0.0,0.0,2.985,0.9273822028,3.1257419519,0.1635,0,0.1635,2.8215,0.9273822028,2.9699999999999998
2021-03-20 08:00:00,0.157,0.0,0.157,0.157,0,0.157,0.0,0.0,0.0,3.2825,1.0273021707,3.4394993822,0.157,0,0.157,3.1255,1.0273021707,3.29
2021-03-20 08:30:00,0.23750000000000002,0.0,0.23750000000000002,0.23750000000000002,0,0.23750000000000002,0.0,0.0,0.0,3.5625,1.0928746497,3.7263630057,0.23750000000000002,0,0.23750000000000002,3.325,1.0928746497,3.5
2021-03-20 09:00:00,0.1345,0.0,0.1345,0.1345,0,0.1345,0.0,0.0,0.0,3.8965,1.2365096037,4.0879907351,0.1345,0,0.1345,3.762,1.2365096037,3.96
2021-03-20 09:30:00,0.1955,0.0,0.1955,0.1955,0,0.1955,0.0,0.0,0.0,3.91,1.2208971087,4.0961798972,0.1955,0,0.1955,3.7145,1.2208971087,3.91
2021-03-20 10:00:00,0.166,0.0,0.166,0.166,0,0.166,0.0,0.0,0.0,4.498,1.4238595435999999,4.7179847393,0.166,0,0.166,4.332,1.4238595435999999,4.5600000000000005
2021-03-20 10:30:00,0.122,0.0,0.122,0.122,0,0.122,0.0,0.0,0.0,4.72,1.5112895156000001,4.9560464082,0.122,0,0.122,4.598,1.5112895156000001,4.84
2021-03-20 11:00:00,0.1685,0.0,0.1685,0.1685,0,0.1685,0.0,0.0,0.0,4.586,1.4519620346,4.8103627462,0.1685,0,0.1685,4.4175,1.4519620346,4.65
2021-03-20 11:30:00,0.307,0.0,0.307,0.307,0,0.307,0.0,0.0,0.0,4.24,1.2927145857,4.4326866571,0.307,0,0.307,3.933,1.2927145857,4.14
2021-03-20 12:00:00,0.1245,0.0,0.1245,0.1245,0,0.1245,0.0,0.0,0.0,4.5135000000000005,1.4425945376,4.7384344725,0.1245,0,0.1245,4.389,1.4425945376,4.62
2021-03-20 12:30:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0,0.23700000000000002,0.0,0.0,0.0,4.1985,1.3020820827000001,4.3957729696,0.23700000000000002,0,0.23700000000000002,3.9615,1.3020820827000001,4.17
2021-03-20 13:00:00,0.121,0.0,0.121,0.121,0,0.121,0.0,0.0,0.0,4.5385,1.4519620346,4.7650997891,0.121,0,0.121,4.4175,1.4519620346,4.65
2021-03-20 13:30:00,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0,0.20550000000000002,0.0,0.0,0.0,4.4235,1.3863895556,4.6356691265,0.20550000000000002,0,0.20550000000000002,4.218,1.3863895556,4.44
2021-03-20 14:00:00,0.21,0.0,0.21,0.21,0,0.21,0.0,0.0,0.0,4.2475,1.3270620747000001,4.449983146,0.21,0,0.21,4.0375,1.3270620747000001,4.25
2021-03-20 14:30:00,0.3345,0.0,0.3345,0.3345,0,0.3345,0.0,0.0,0.0,3.7545,1.1240996397,3.9191670352,0.3345,0,0.3345,3.42,1.1240996397,3.6
2021-03-20 15:00:00,0.17,0.0,0.17,0.17,0,0.17,0.0,0.0,0.0,4.0935,1.2895920867,4.2918282817,0.17,0,0.17,3.9235,1.2895920867,4.13
2021-03-20 15:30:00,0.14200000000000002,0.0,0.14200000000000002,0.14200000000000002,0,0.14200000000000002,0.0,0.0,0.0,4.0085,1.2708570927,4.2051337672,0.14200000000000002,0,0.14200000000000002,3.8665000000000003,1.2708570927,4.07
2021-03-20 16:00:00,0.266,0.0,0.266,0.266,0,0.266,0.0,0.0,0.0,3.648,1.1116096437,3.8136045941,0.266,0,0.266,3.382,1.1116096437,3.56
2021-03-20 16:30:00,0.0855,0.0,0.0855,0.0855,0,0.0855,0.0,0.0,0.0,4.0755,1.3114495797,4.2813082405,0.0855,0,0.0855,3.99,1.3114495797,4.2
2021-03-20 17:00:00,0.29,0.0,0.29,0.29,0,0.29,0.0,0.0,0.0,3.8525,1.1709371247,4.0265183472,0.29,0,0.29,3.5625,1.1709371247,3.75
2021-03-20 17:30:00,0.1635,0.0,0.1635,0.1635,0,0.1635,0.0,0.0,0.0,4.2865,1.3551645657,4.4956148912,0.1635,0,0.1635,4.123,1.3551645657,4.34
2021-03-20 18:00:00,0.306,0.0,0.306,0.306,0,0.306,0.0,0.0,0.0,4.068,1.2365096037,4.2517737475,0.306,0,0.306,3.762,1.2365096037,3.96
2021-03-20 18:30:00,0.079,0.0,0.079,0.079,0,0.079,0.0,0.0,0.0,4.1545,1.3395520707,4.3651197005,0.079,0,0.079,4.0755,1.3395520707,4.29
2021-03-20 19:00:00,0.3195,0.0,0.3195,0.3195,0,0.3195,0.0,0.0,0.0,3.768,1.1334671367,3.9347899245,0.3195,0,0.3195,3.4485,1.1334671367,3.63
2021-03-20 19:30:00,0.0545,0.0,0.0545,0.0545,0,0.0545,0.0,0.0,0.0,4.035,1.3083270807,4.2418091364,0.0545,0,0.0545,3.9805,1.3083270807,4.19
2021-03-20 20:00:00,0.036000000000000004,0.0,0.036000000000000004,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0,3.8645,1.2583670967,4.0642155455,0.036000000000000004,0,0.036000000000000004,3.8285,1.2583670967,4.03
2021-03-20 20:30:00,0.0385,0.0,0.0385,0.0385,0,0.0385,0.0,0.0,0.0,3.5725,1.1615696277,3.7565942355,0.0385,0,0.0385,3.534,1.1615696277,3.7199999999999998
2021-03-20 21:00:00,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0,3.4935,1.1428346337,3.6756786108,0.0165,0,0.0165,3.477,1.1428346337,3.66
2021-03-20 21:30:00,0.1115,0.0,0.1115,0.1115,0,0.1115,0.0,0.0,0.0,3.123,0.9898321827000001,3.2761100027,0.1115,0,0.1115,3.0115,0.9898321827000001,3.17
2021-03-20 22:00:00,0.132,0.0,0.132,0.132,0,0.132,0.0,0.0,0.0,3.0295,0.9523621948000001,3.1756674889,0.132,0,0.132,2.8975,0.9523621948000001,3.05
2021-03-20 22:30:00,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0,2.8145,0.9117697078,2.9585020281,0.0405,0,0.0405,2.774,0.9117697078,2.92
2021-03-20 23:00:00,0.128,0.0,0.128,0.128,0,0.128,0.0,0.0,0.0,2.4745,0.7712572528,2.5919081774,0.128,0,0.128,2.3465,0.7712572528,2.47
2021-03-20 23:30:00,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0,2.6065,0.8524422268,2.7423530043,0.013000000000000001,0,0.013000000000000001,2.5935,0.8524422268,2.73
2021-03-21 00:00:00,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0,2.3455,0.7618897558000001,2.4661399494,0.0275,0,0.0275,2.318,0.7618897558000001,2.44
2021-03-21 00:30:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,2.8115,0.9211372048,2.9585513347,0.009000000000000001,0,0.009000000000000001,2.8025,0.9211372048,2.95
2021-03-21 01:00:00,0.0745,0.0,0.0745,0.0745,0,0.0745,0.0,0.0,0.0,2.307,0.7337872648,2.4208867693,0.0745,0,0.0745,2.2325,0.7337872648,2.35
2021-03-21 01:30:00,0.1015,0.0,0.1015,0.1015,0,0.1015,0.0,0.0,0.0,2.163,0.6775822828,2.2666465869,0.1015,0,0.1015,2.0615,0.6775822828,2.17
2021-03-21 02:00:00,0.107,0.0,0.107,0.107,0,0.107,0.0,0.0,0.0,2.3205,0.7275422668,2.43187952,0.107,0,0.107,2.2135,0.7275422668,2.33
2021-03-21 02:30:00,0.20750000000000002,0.0,0.20750000000000002,0.20750000000000002,0,0.20750000000000002,0.0,0.0,0.0,1.8985,0.5558048219,1.9781863537,0.20750000000000002,0,0.20750000000000002,1.691,0.5558048219,1.78
2021-03-21 03:00:00,0.083,0.0,0.083,0.083,0,0.083,0.0,0.0,0.0,2.4295,0.7712572528,2.5489817575,0.083,0,0.083,2.3465,0.7712572528,2.47
2021-03-21 03:30:00,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0,2.421,0.7899922468,2.5466308625,0.0175,0,0.0175,2.4035,0.7899922468,2.5300000000000002
2021-03-21 04:00:00,0.14650000000000002,0.0,0.14650000000000002,0.14650000000000002,0,0.14650000000000002,0.0,0.0,0.0,2.113,0.6463572928,2.209648558,0.14650000000000002,0,0.14650000000000002,1.9665,0.6463572928,2.07
2021-03-21 04:30:00,0.1165,0.0,0.1165,0.1165,0,0.1165,0.0,0.0,0.0,2.064,0.6401122948,2.1609812008000002,0.1165,0,0.1165,1.9475,0.6401122948,2.05
2021-03-21 05:00:00,0.24650000000000002,0.0,0.24650000000000002,0.24650000000000002,0,0.24650000000000002,0.0,0.0,0.0,1.871,0.5339473289000001,1.9456980110000002,0.24650000000000002,0,0.24650000000000002,1.6245,0.5339473289000001,1.71
2021-03-21 05:30:00,0.1965,0.0,0.1965,0.1965,0,0.1965,0.0,0.0,0.0,1.992,0.5901523108,2.0775812258,0.1965,0,0.1965,1.7955,0.5901523108,1.8900000000000001
2021-03-21 06:00:00,0.114,0.0,0.114,0.114,0,0.114,0.0,0.0,0.0,2.128,0.6619697878,2.228584304,0.114,0,0.114,2.014,0.6619697878,2.12
2021-03-21 06:30:00,0.148,0.0,0.148,0.148,0,0.148,0.0,0.0,0.0,2.162,0.6619697878,2.261072312,0.148,0,0.148,2.014,0.6619697878,2.12
2021-03-21 07:00:00,0.12050000000000001,0.0,0.12050000000000001,0.12050000000000001,0,0.12050000000000001,0.0,0.0,0.0,2.239,0.6963172768,2.3447769084,0.12050000000000001,0,0.12050000000000001,2.1185,0.6963172768,2.23
2021-03-21 07:30:00,0.107,0.0,0.107,0.107,0,0.107,0.0,0.0,0.0,2.425,0.7618897558000001,2.5418695875,0.107,0,0.107,2.318,0.7618897558000001,2.44
2021-03-21 08:00:00,0.0665,0.0,0.0665,0.0665,0,0.0665,0.0,0.0,0.0,2.8025,0.8992797118,2.9432482481,0.0665,0,0.0665,2.7359999999999998,0.8992797118,2.88
2021-03-21 08:30:00,0.1985,0.0,0.1985,0.1985,0,0.1985,0.0,0.0,0.0,2.83,0.8649322228,2.9592241804,0.1985,0,0.1985,2.6315,0.8649322228,2.77
2021-03-21 09:00:00,0.2165,0.0,0.2165,0.2165,0,0.2165,0.0,0.0,0.0,3.0285,0.9242597038,3.1663967297,0.2165,0,0.2165,2.8120000000000003,0.9242597038,2.96
2021-03-21 09:30:00,0.1955,0.0,0.1955,0.1955,0,0.1955,0.0,0.0,0.0,3.359,1.0397921667,3.5162549325,0.1955,0,0.1955,3.1635,1.0397921667,3.33
2021-03-21 10:00:00,0.2735,0.0,0.2735,0.2735,0,0.2735,0.0,0.0,0.0,3.665,1.1147321427,3.8307770426000003,0.2735,0,0.2735,3.3915,1.1147321427,3.5700000000000003
2021-03-21 10:30:00,0.29650000000000004,0.0,0.29650000000000004,0.29650000000000004,0,0.29650000000000004,0.0,0.0,0.0,4.258,1.3020820827000001,4.4526376172,0.29650000000000004,0,0.29650000000000004,3.9615,1.3020820827000001,4.17
2021-03-21 11:00:00,0.3735,0.0,0.3735,0.3735,0,0.3735,0.0,0.0,0.0,3.974,1.1834271207,4.1464654526,0.3735,0,0.3735,3.6005000000000003,1.1834271207,3.79
2021-03-21 11:30:00,0.511,0.0,0.511,0.511,0,0.511,0.0,0.0,0.0,6.7525,2.0514818425,7.0572539985,0.511,0,0.511,6.2415,2.0514818425,6.57
2021-03-21 12:00:00,0.488,0.0,0.488,0.488,0,0.488,0.0,0.0,0.0,4.9055,1.4519620346,5.1158698185,0.488,0,0.488,4.4175,1.4519620346,4.65
2021-03-21 12:30:00,0.7395,0.0,0.7395,0.7395,0,0.7395,0.0,0.0,0.0,3.9885,1.0678946577,4.1289867098,0.7395,0,0.7395,3.249,1.0678946577,3.42
2021-03-21 13:00:00,0.779,0.0,0.779,0.779,0,0.779,0.0,0.0,0.0,4.104,1.0928746497,4.2470214268,0.779,0,0.779,3.325,1.0928746497,3.5
2021-03-21 13:30:00,0.6925,0.0,0.6925,0.6925,0,0.6925,0.0,0.0,0.0,4.179,1.1459571327,4.3332734451,0.6925,0,0.6925,3.4865,1.1459571327,3.67
2021-03-21 14:00:00,0.3395,0.0,0.3395,0.3395,0,0.3395,0.0,0.0,0.0,4.1775,1.2614895957,4.3638128111,0.3395,0,0.3395,3.838,1.2614895957,4.04
2021-03-21 14:30:00,0.229,0.0,0.229,0.229,0,0.229,0.0,0.0,0.0,4.0005,1.2396321027,4.1881604554,0.229,0,0.229,3.7715,1.2396321027,3.9699999999999998
2021-03-21 15:00:00,0.27,0.0,0.27,0.27,0,0.27,0.0,0.0,0.0,3.652,1.1116096437,3.8174310734,0.27,0,0.27,3.382,1.1116096437,3.56
2021-03-21 15:30:00,0.17500000000000002,0.0,0.17500000000000002,0.17500000000000002,0,0.17500000000000002,0.0,0.0,0.0,3.9085,1.2271421067000001,4.0966144559,0.17500000000000002,0,0.17500000000000002,3.7335000000000003,1.2271421067000001,3.93
2021-03-21 16:00:00,0.1625,0.0,0.1625,0.1625,0,0.1625,0.0,0.0,0.0,4.029,1.2708570927,4.2246797216,0.1625,0,0.1625,3.8665000000000003,1.2708570927,4.07
2021-03-21 16:30:00,0.10350000000000001,0.0,0.10350000000000001,0.10350000000000001,0,0.10350000000000001,0.0,0.0,0.0,3.9795,1.2739795917,4.1784499818,0.10350000000000001,0,0.10350000000000001,3.876,1.2739795917,4.08
2021-03-21 17:00:00,0.20600000000000002,0.0,0.20600000000000002,0.20600000000000002,0,0.20600000000000002,0.0,0.0,0.0,4.215,1.3176945777,4.416168475,0.20600000000000002,0,0.20600000000000002,4.009,1.3176945777,4.22
2021-03-21 17:30:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,4.362,1.3926345536,4.5789163565,0.125,0,0.125,4.237,1.3926345536,4.46
2021-03-21 18:00:00,0.1695,0.0,0.1695,0.1695,0,0.1695,0.0,0.0,0.0,4.0835,1.2864695877,4.2813521521,0.1695,0,0.1695,3.914,1.2864695877,4.12
2021-03-21 18:30:00,0.0645,0.0,0.0645,0.0645,0,0.0645,0.0,0.0,0.0,4.102,1.3270620747000001,4.3113220420000005,0.0645,0,0.0645,4.0375,1.3270620747000001,4.25
2021-03-21 19:00:00,0.224,0.0,0.224,0.224,0,0.224,0.0,0.0,0.0,3.7675,1.1646921266999999,3.9434203428,0.224,0,0.224,3.5435,1.1646921266999999,3.73
2021-03-21 19:30:00,0.1555,0.0,0.1555,0.1555,0,0.1555,0.0,0.0,0.0,3.908,1.2333871047,4.0980126586,0.1555,0,0.1555,3.7525,1.2333871047,3.95
2021-03-21 20:00:00,0.0625,0.0,0.0625,0.0625,0,0.0625,0.0,0.0,0.0,3.891,1.2583670967,4.0894215667,0.0625,0,0.0625,3.8285,1.2583670967,4.03
2021-03-21 20:30:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0,3.586,1.1553246297,3.7675152289,0.07100000000000001,0,0.07100000000000001,3.515,1.1553246297,3.7
2021-03-21 21:00:00,0.043000000000000003,0.0,0.043000000000000003,0.043000000000000003,0,0.043000000000000003,0.0,0.0,0.0,3.3775,1.0959971487,3.550875385,0.043000000000000003,0,0.043000000000000003,3.3345000000000002,1.0959971487,3.51
2021-03-21 21:30:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,3.368,1.1022421467,3.5437778923,0.0145,0,0.0145,3.3535,1.1022421467,3.5300000000000002
2021-03-21 22:00:00,0.14,0.0,0.14,0.14,0,0.14,0.0,0.0,0.0,2.895,0.9055247098,3.0333150183,0.14,0,0.14,2.755,0.9055247098,2.9
2021-03-21 22:30:00,0.0285,0.0,0.0285,0.0285,0,0.0285,0.0,0.0,0.0,3.059,0.9960771807000001,3.2170873084,0.0285,0,0.0285,3.0305,0.9960771807000001,3.19
2021-03-21 23:00:00,0.07150000000000001,0.0,0.07150000000000001,0.07150000000000001,0,0.07150000000000001,0.0,0.0,0.0,2.8455,0.9117697078,2.9880084086,0.07150000000000001,0,0.07150000000000001,2.774,0.9117697078,2.92
2021-03-21 23:30:00,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0,2.615,0.8149722388,2.7390517976,0.1355,0,0.1355,2.4795,0.8149722388,2.61
2021-03-22 00:00:00,0.0665,0.0,0.0665,0.0665,0,0.0665,0.0,0.0,0.0,2.565,0.8212172368,2.6932550473,0.0665,0,0.0665,2.4985,0.8212172368,2.63
2021-03-22 00:30:00,0.128,0.0,0.128,0.128,0,0.128,0.0,0.0,0.0,2.541,0.7931147458000001,2.6619000733,0.128,0,0.128,2.4130000000000003,0.7931147458000001,2.54
2021-03-22 01:00:00,0.2185,0.0,0.2185,0.2185,0,0.2185,0.0,0.0,0.0,2.3275,0.6931947778,2.4285335596,0.2185,0,0.2185,2.109,0.6931947778,2.22
2021-03-22 01:30:00,0.10200000000000001,0.0,0.10200000000000001,0.10200000000000001,0,0.10200000000000001,0.0,0.0,0.0,2.5435,0.8024822428,2.6670901747,0.10200000000000001,0,0.10200000000000001,2.4415,0.8024822428,2.5700000000000003
2021-03-22 02:00:00,0.031,0.0,0.031,0.031,0,0.031,0.0,0.0,0.0,2.5484999999999998,0.8274622348,2.6794674844,0.031,0,0.031,2.5175,0.8274622348,2.65
2021-03-22 02:30:00,0.022500000000000003,0.0,0.022500000000000003,0.022500000000000003,0,0.022500000000000003,0.0,0.0,0.0,2.54,0.8274622348,2.6713842386,0.022500000000000003,0,0.022500000000000003,2.5175,0.8274622348,2.65
2021-03-22 03:00:00,0.1495,0.0,0.1495,0.1495,0,0.1495,0.0,0.0,0.0,2.629,0.8149722388,2.752420889,0.1495,0,0.1495,2.4795,0.8149722388,2.61
2021-03-22 03:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.2495,1.0678946577,3.4204750036,0.0005,0,0.0005,3.249,1.0678946577,3.42
2021-03-22 04:00:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0,2.8385,0.9148922068,2.9822994484,0.055,0,0.055,2.7835,0.9148922068,2.93
2021-03-22 04:30:00,0.036500000000000005,0.0,0.036500000000000005,0.036500000000000005,0,0.036500000000000005,0.0,0.0,0.0,2.896,0.9398721988000001,3.0446963313,0.036500000000000005,0,0.036500000000000005,2.8595,0.9398721988000001,3.01
2021-03-22 05:00:00,0.1525,0.0,0.1525,0.1525,0,0.1525,0.0,0.0,0.0,2.5465,0.7868697478000001,2.6653004052,0.1525,0,0.1525,2.394,0.7868697478000001,2.52
2021-03-22 05:30:00,0.11800000000000001,0.0,0.11800000000000001,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0,2.8825000000000003,0.9086472088,3.022324602,0.11800000000000001,0,0.11800000000000001,2.7645,0.9086472088,2.91
2021-03-22 06:00:00,0.0645,0.0,0.0645,0.0645,0,0.0645,0.0,0.0,0.0,2.8385,0.9117697078,2.9813430279,0.0645,0,0.0645,2.774,0.9117697078,2.92
2021-03-22 06:30:00,0.203,0.0,0.203,0.203,0,0.203,0.0,0.0,0.0,3.11,0.9554846938,3.2534675348,0.203,0,0.203,2.907,0.9554846938,3.06
2021-03-22 07:00:00,0.17300000000000001,0.0,0.17300000000000001,0.17300000000000001,0,0.17300000000000001,0.0,0.0,0.0,3.8970000000000002,1.2240196077,4.084707211,0.17300000000000001,0,0.17300000000000001,3.724,1.2240196077,3.92
2021-03-22 07:30:00,0.11900000000000001,0.0,0.11900000000000001,0.11900000000000001,0,0.11900000000000001,0.0,0.0,0.0,4.1565,1.3270620747000001,4.3632082233,0.11900000000000001,0,0.11900000000000001,4.0375,1.3270620747000001,4.25
2021-03-22 08:00:00,0.2755,0.0,0.2755,0.2755,0,0.2755,0.0,0.0,0.0,4.1325,1.2677345937,4.3225810866,0.2755,0,0.2755,3.857,1.2677345937,4.06
2021-03-22 08:30:00,0.2625,0.0,0.2625,0.2625,0,0.2625,0.0,0.0,0.0,4.4995,1.3926345536,4.7100882423,0.2625,0,0.2625,4.237,1.3926345536,4.46
2021-03-22 09:00:00,0.2625,0.0,0.2625,0.2625,0,0.2625,0.0,0.0,0.0,4.9555,1.5425145056,5.1900222784,0.2625,0,0.2625,4.693,1.5425145056,4.94
2021-03-22 09:30:00,0.441,0.0,0.441,0.441,0,0.441,0.0,0.0,0.0,3.8325,1.1147321427,3.9913260954,0.441,0,0.441,3.3915,1.1147321427,3.5700000000000003
2021-03-22 10:00:00,0.3315,0.0,0.3315,0.3315,0,0.3315,0.0,0.0,0.0,3.9225000000000003,1.1803046217,4.0962330561,0.3315,0,0.3315,3.591,1.1803046217,3.7800000000000002
2021-03-22 10:30:00,0.42150000000000004,0.0,0.42150000000000004,0.42150000000000004,0,0.42150000000000004,0.0,0.0,0.0,3.87,1.1334671367,4.0325733409,0.42150000000000004,0,0.42150000000000004,3.4485,1.1334671367,3.63
2021-03-22 11:00:00,0.588,0.0,0.588,0.588,0,0.588,0.0,0.0,0.0,3.267,0.8805447178,3.3835850809,0.588,0,0.588,2.6790000000000003,0.8805447178,2.8200000000000003
2021-03-22 11:30:00,0.484,0.0,0.484,0.484,0,0.484,0.0,0.0,0.0,3.505,0.9929546817,3.6429361784000003,0.484,0,0.484,3.021,0.9929546817,3.18
2021-03-22 12:00:00,0.4685,0.0,0.4685,0.4685,0,0.4685,0.0,0.0,0.0,3.6415,1.0429146657,3.7879009029,0.4685,0,0.4685,3.173,1.0429146657,3.34
2021-03-22 12:30:00,0.5625,0.0,0.5625,0.5625,0,0.5625,0.0,0.0,0.0,3.8875,1.0928746497,4.0381965343,0.5625,0,0.5625,3.325,1.0928746497,3.5
2021-03-22 13:00:00,0.502,0.0,0.502,0.502,0,0.502,0.0,0.0,0.0,3.561,1.0054446777,3.7002216150000002,0.502,0,0.502,3.059,1.0054446777,3.22
2021-03-22 13:30:00,0.609,0.0,0.609,0.609,0,0.609,0.0,0.0,0.0,3.497,0.9492396958,3.6235431555,0.609,0,0.609,2.888,0.9492396958,3.04
2021-03-22 14:00:00,0.39,0.0,0.39,0.39,0,0.39,0.0,0.0,0.0,3.2875,0.9523621948000001,3.4226670887,0.39,0,0.39,2.8975,0.9523621948000001,3.05
2021-03-22 14:30:00,0.375,0.0,0.375,0.375,0,0.375,0.0,0.0,0.0,3.472,1.0179346737,3.6181452431,0.375,0,0.375,3.097,1.0179346737,3.26
2021-03-22 15:00:00,0.357,0.0,0.357,0.357,0,0.357,0.0,0.0,0.0,3.2545,0.9523621948000001,3.3909827484,0.357,0,0.357,2.8975,0.9523621948000001,3.05
2021-03-22 15:30:00,0.299,0.0,0.299,0.299,0,0.299,0.0,0.0,0.0,3.13,0.9305047018,3.2653849696,0.299,0,0.299,2.831,0.9305047018,2.98
2021-03-22 16:00:00,0.3095,0.0,0.3095,0.3095,0,0.3095,0.0,0.0,0.0,3.0645,0.9055247098,3.1954867,0.3095,0,0.3095,2.755,0.9055247098,2.9
2021-03-22 16:30:00,0.134,0.0,0.134,0.134,0,0.134,0.0,0.0,0.0,3.801,1.2052846137,3.9875195297,0.134,0,0.134,3.667,1.2052846137,3.86
2021-03-22 17:00:00,0.28800000000000003,0.0,0.28800000000000003,0.28800000000000003,0,0.28800000000000003,0.0,0.0,0.0,3.461,1.0429146657,3.6147187996,0.28800000000000003,0,0.28800000000000003,3.173,1.0429146657,3.34
2021-03-22 17:30:00,0.14250000000000002,0.0,0.14250000000000002,0.14250000000000002,0,0.14250000000000002,0.0,0.0,0.0,3.458,1.0897521507,3.6256480455,0.14250000000000002,0,0.14250000000000002,3.3155,1.0897521507,3.49
2021-03-22 18:00:00,0.0665,0.0,0.0665,0.0665,0,0.0665,0.0,0.0,0.0,3.61,1.1646921266999999,3.7932318345000002,0.0665,0,0.0665,3.5435,1.1646921266999999,3.73
2021-03-22 18:30:00,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0,3.612,1.1771821227,3.7989869373,0.030500000000000003,0,0.030500000000000003,3.5815,1.1771821227,3.77
2021-03-22 19:00:00,0.19,0.0,0.19,0.19,0,0.19,0.0,0.0,0.0,3.135,0.9679746898,3.2810364216,0.19,0,0.19,2.9450000000000003,0.9679746898,3.1
2021-03-22 19:30:00,0.0325,0.0,0.0325,0.0325,0,0.0325,0.0,0.0,0.0,3.6805,1.1990396157,3.8708883024,0.0325,0,0.0325,3.648,1.1990396157,3.84
2021-03-22 20:00:00,0.036000000000000004,0.0,0.036000000000000004,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0,3.3135,1.0772621547,3.4842181332,0.036000000000000004,0,0.036000000000000004,3.2775,1.0772621547,3.45
2021-03-22 20:30:00,0.035,0.0,0.035,0.035,0,0.035,0.0,0.0,0.0,3.0085,0.9773421867000001,3.1632688789,0.035,0,0.035,2.9735,0.9773421867000001,3.13
2021-03-22 21:00:00,0.053,0.0,0.053,0.053,0,0.053,0.0,0.0,0.0,2.8745000000000003,0.9273822028,3.0203953384,0.053,0,0.053,2.8215,0.9273822028,2.9699999999999998
2021-03-22 21:30:00,0.122,0.0,0.122,0.122,0,0.122,0.0,0.0,0.0,2.5255,0.7899922468,2.6461742194999998,0.122,0,0.122,2.4035,0.7899922468,2.5300000000000002
2021-03-22 22:00:00,0.12250000000000001,0.0,0.12250000000000001,0.12250000000000001,0,0.12250000000000001,0.0,0.0,0.0,2.3835,0.7431547618000001,2.4966680296,0.12250000000000001,0,0.12250000000000001,2.261,0.7431547618000001,2.38
2021-03-22 22:30:00,0.1915,0.0,0.1915,0.1915,0,0.1915,0.0,0.0,0.0,2.044,0.6088873048,2.1327634069,0.1915,0,0.1915,1.8525,0.6088873048,1.9500000000000002
2021-03-22 23:00:00,0.074,0.0,0.074,0.074,0,0.074,0.0,0.0,0.0,2.031,0.6432347938,2.1304253097,0.074,0,0.074,1.957,0.6432347938,2.06
2021-03-22 23:30:00,0.28350000000000003,0.0,0.28350000000000003,0.28350000000000003,0,0.28350000000000003,0.0,0.0,0.0,1.5755,0.4246598639,1.6317279950999999,0.28350000000000003,0,0.28350000000000003,1.292,0.4246598639,1.3599999999999999
2021-03-23 00:00:00,0.117,0.0,0.117,0.117,0,0.117,0.0,0.0,0.0,1.7225000000000001,0.5277023309000001,1.8015204689000002,0.117,0,0.117,1.6055000000000001,0.5277023309000001,1.69
2021-03-23 00:30:00,0.0415,0.0,0.0415,0.0415,0,0.0415,0.0,0.0,0.0,1.8845,0.6057648058,1.9794674157,0.0415,0,0.0415,1.843,0.6057648058,1.94
2021-03-23 01:00:00,0.2635,0.0,0.2635,0.2635,0,0.2635,0.0,0.0,0.0,1.5270000000000001,0.41529236690000004,1.5824654025,0.2635,0,0.2635,1.2635,0.41529236690000004,1.33
2021-03-23 01:30:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0,1.693,0.5370698279,1.7761455458,0.059000000000000004,0,0.059000000000000004,1.634,0.5370698279,1.72
2021-03-23 02:00:00,0.075,0.0,0.075,0.075,0,0.075,0.0,0.0,0.0,2.0415,0.6463572928,2.141378061,0.075,0,0.075,1.9665,0.6463572928,2.07
2021-03-23 02:30:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,2.0545,0.6744597838,2.1623751409,0.0025,0,0.0025,2.052,0.6744597838,2.16
2021-03-23 03:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,1.8820000000000001,0.6182548018,1.9809500246,0.001,0,0.001,1.881,0.6182548018,1.98
2021-03-23 03:30:00,0.025500000000000002,0.0,0.025500000000000002,0.025500000000000002,0,0.025500000000000002,0.0,0.0,0.0,1.9635,0.6369897958,2.0642403566,0.025500000000000002,0,0.025500000000000002,1.9380000000000002,0.6369897958,2.04
2021-03-23 04:00:00,0.052500000000000005,0.0,0.052500000000000005,0.052500000000000005,0,0.052500000000000005,0.0,0.0,0.0,1.962,0.6276222988,2.0599402297,0.052500000000000005,0,0.052500000000000005,1.9095,0.6276222988,2.01
2021-03-23 04:30:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,1.931,0.6338672968,2.0323751499,0.0025,0,0.0025,1.9285,0.6338672968,2.03
2021-03-23 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-03-23 05:30:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0,1.697,0.5308248299,1.7780843625,0.082,0,0.082,1.615,0.5308248299,1.7000000000000002
2021-03-23 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-03-23 06:30:00,0.025500000000000002,0.0,0.025500000000000002,0.025500000000000002,0,0.025500000000000002,0.0,0.0,0.0,2.258,0.7337872648,2.3742383516,0.025500000000000002,0,0.025500000000000002,2.2325,0.7337872648,2.35
2021-03-23 07:00:00,0.062,0.0,0.062,0.062,0,0.062,0.0,0.0,0.0,2.475,0.7931147458000001,2.5989721045,0.062,0,0.062,2.4130000000000003,0.7931147458000001,2.54
2021-03-23 07:30:00,0.2695,0.0,0.2695,0.2695,0,0.2695,0.0,0.0,0.0,2.4545,0.7181747698000001,2.5574098713,0.2695,0,0.2695,2.185,0.7181747698000001,2.3
2021-03-23 08:00:00,0.07050000000000001,0.0,0.07050000000000001,0.07050000000000001,0,0.07050000000000001,0.0,0.0,0.0,3.0345,0.9742196878,3.1870510272,0.07050000000000001,0,0.07050000000000001,2.964,0.9742196878,3.12
2021-03-23 08:30:00,0.16,0.0,0.16,0.16,0,0.16,0.0,0.0,0.0,3.2475,1.0148121747,3.4023668233,0.16,0,0.16,3.0875,1.0148121747,3.25
2021-03-23 09:00:00,0.23800000000000002,0.0,0.23800000000000002,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0,3.3064999999999998,1.0085671767,3.4568988993,0.23800000000000002,0,0.23800000000000002,3.0685000000000002,1.0085671767,3.23
2021-03-23 09:30:00,0.3335,0.0,0.3335,0.3335,0,0.3335,0.0,0.0,0.0,3.383,1.0023221787,3.5283620492,0.3335,0,0.3335,3.0495,1.0023221787,3.21
2021-03-23 10:00:00,0.2565,0.0,0.2565,0.2565,0,0.2565,0.0,0.0,0.0,3.439,1.0460371647,3.5945673940000002,0.2565,0,0.2565,3.1825,1.0460371647,3.35
2021-03-23 10:30:00,0.48,0.0,0.48,0.48,0,0.48,0.0,0.0,0.0,3.5484999999999998,1.0085671767,3.6890459471,0.48,0,0.48,3.0685000000000002,1.0085671767,3.23
2021-03-23 11:00:00,0.635,0.0,0.635,0.635,0,0.635,0.0,0.0,0.0,3.067,0.7993597438000001,3.1694581556,0.635,0,0.635,2.432,0.7993597438000001,2.56
2021-03-23 11:30:00,0.3785,0.0,0.3785,0.3785,0,0.3785,0.0,0.0,0.0,3.3425000000000002,0.9742196878,3.4815815731,0.3785,0,0.3785,2.964,0.9742196878,3.12
2021-03-23 12:00:00,0.35000000000000003,0.0,0.35000000000000003,0.35000000000000003,0,0.35000000000000003,0.0,0.0,0.0,3.466,1.0241796717,3.6141527361,0.35000000000000003,0,0.35000000000000003,3.116,1.0241796717,3.2800000000000002
2021-03-23 12:30:00,0.533,0.0,0.533,0.533,0,0.533,0.0,0.0,0.0,3.6775,1.0335471687,3.8199772251,0.533,0,0.533,3.1445,1.0335471687,3.31
2021-03-23 13:00:00,0.844,0.0,0.844,0.844,0,0.844,0.0,0.0,0.0,3.447,0.8555647258,3.5515911927,0.844,0,0.844,2.6029999999999998,0.8555647258,2.74
2021-03-23 13:30:00,0.6615,0.0,0.6615,0.6615,0,0.6615,0.0,0.0,0.0,3.16,0.8212172368,3.2649651989,0.6615,0,0.6615,2.4985,0.8212172368,2.63
2021-03-23 14:00:00,0.4025,0.0,0.4025,0.4025,0,0.4025,0.0,0.0,0.0,3.414,0.9898321827000001,3.5545975511,0.4025,0,0.4025,3.0115,0.9898321827000001,3.17
2021-03-23 14:30:00,0.616,0.0,0.616,0.616,0,0.616,0.0,0.0,0.0,3.2665,0.8711772208,3.3806762637,0.616,0,0.616,2.6505,0.8711772208,2.79
2021-03-23 15:00:00,0.5235000000000001,0.0,0.5235000000000001,0.5235000000000001,0,0.5235000000000001,0.0,0.0,0.0,3.3735,0.9367496998,3.5011429919,0.5235000000000001,0,0.5235000000000001,2.85,0.9367496998,3.0
2021-03-23 15:30:00,0.5555,0.0,0.5555,0.5555,0,0.5555,0.0,0.0,0.0,3.0635,0.8243397358000001,3.1724703702,0.5555,0,0.5555,2.508,0.8243397358000001,2.64
2021-03-23 16:00:00,0.5455,0.0,0.5455,0.5455,0,0.5455,0.0,0.0,0.0,3.234,0.8836672168,3.3525548094,0.5455,0,0.5455,2.6885,0.8836672168,2.83
2021-03-23 16:30:00,0.244,0.0,0.244,0.244,0,0.244,0.0,0.0,0.0,3.5215,1.0772621547,3.6825882203,0.244,0,0.244,3.2775,1.0772621547,3.45
2021-03-23 17:00:00,0.32,0.0,0.32,0.32,0,0.32,0.0,0.0,0.0,3.227,0.9554846938,3.3654836205,0.32,0,0.32,2.907,0.9554846938,3.06
2021-03-23 17:30:00,0.28350000000000003,0.0,0.28350000000000003,0.28350000000000003,0,0.28350000000000003,0.0,0.0,0.0,3.219,0.9648521908000001,3.3604911471,0.28350000000000003,0,0.28350000000000003,2.9355,0.9648521908000001,3.09
2021-03-23 18:00:00,0.0935,0.0,0.0935,0.0935,0,0.0935,0.0,0.0,0.0,3.5135,1.1240996397,3.6889405322,0.0935,0,0.0935,3.42,1.1240996397,3.6
2021-03-23 18:30:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,3.6595,1.1990396157,3.8509266742,0.0115,0,0.0115,3.648,1.1990396157,3.84
2021-03-23 19:00:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0,3.14,1.0054446777,3.2970470121,0.081,0,0.081,3.059,1.0054446777,3.22
2021-03-23 19:30:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0,3.4765,1.1334671367,3.6566104523,0.028,0,0.028,3.4485,1.1334671367,3.63
2021-03-23 20:00:00,0.097,0.0,0.097,0.097,0,0.097,0.0,0.0,0.0,3.1275,0.9960771807000001,3.2822897495,0.097,0,0.097,3.0305,0.9960771807000001,3.19
2021-03-23 20:30:00,0.182,0.0,0.182,0.182,0,0.182,0.0,0.0,0.0,2.7375,0.8399522308,2.8634639862,0.182,0,0.182,2.5555,0.8399522308,2.69
2021-03-23 21:00:00,0.07050000000000001,0.0,0.07050000000000001,0.07050000000000001,0,0.07050000000000001,0.0,0.0,0.0,2.9205,0.9367496998,3.0670540018,0.07050000000000001,0,0.07050000000000001,2.85,0.9367496998,3.0
2021-03-23 21:30:00,0.123,0.0,0.123,0.123,0,0.123,0.0,0.0,0.0,2.6215,0.8212172368,2.7471184903,0.123,0,0.123,2.4985,0.8212172368,2.63
2021-03-23 22:00:00,0.148,0.0,0.148,0.148,0,0.148,0.0,0.0,0.0,2.4755000000000003,0.7650122548,2.5910121574,0.148,0,0.148,2.3275,0.7650122548,2.45
2021-03-23 22:30:00,0.1515,0.0,0.1515,0.1515,0,0.1515,0.0,0.0,0.0,2.0325,0.6182548018,2.1244517528,0.1515,0,0.1515,1.881,0.6182548018,1.98
2021-03-23 23:00:00,0.099,0.0,0.099,0.099,0,0.099,0.0,0.0,0.0,2.2365,0.7025622748,2.3442538258,0.099,0,0.099,2.1375,0.7025622748,2.25
2021-03-23 23:30:00,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0,1.979,0.6401122948,2.0799482566,0.0315,0,0.0315,1.9475,0.6401122948,2.05
2021-03-24 00:00:00,0.313,0.0,0.313,0.313,0,0.313,0.0,0.0,0.0,1.529,0.39967987190000004,1.5803749555,0.313,0,0.313,1.216,0.39967987190000004,1.28
2021-03-24 00:30:00,0.1635,0.0,0.1635,0.1635,0,0.1635,0.0,0.0,0.0,1.7215,0.5120898359,1.796050737,0.1635,0,0.1635,1.558,0.5120898359,1.6400000000000001
2021-03-24 01:00:00,0.1835,0.0,0.1835,0.1835,0,0.1835,0.0,0.0,0.0,1.637,0.4777423469,1.7052878789,0.1835,0,0.1835,1.4535,0.4777423469,1.53
2021-03-24 01:30:00,0.113,0.0,0.113,0.113,0,0.113,0.0,0.0,0.0,1.6615,0.5089673369000001,1.7377082609,0.113,0,0.113,1.5485,0.5089673369000001,1.63
2021-03-24 02:00:00,0.181,0.0,0.181,0.181,0,0.181,0.0,0.0,0.0,1.6059999999999999,0.4683748499,1.6729049584,0.181,0,0.181,1.425,0.4683748499,1.5
2021-03-24 02:30:00,0.12150000000000001,0.0,0.12150000000000001,0.12150000000000001,0,0.12150000000000001,0.0,0.0,0.0,1.5465,0.4683748499,1.6158704311,0.12150000000000001,0,0.12150000000000001,1.425,0.4683748499,1.5
2021-03-24 03:00:00,0.1125,0.0,0.1125,0.1125,0,0.1125,0.0,0.0,0.0,1.6705,0.5120898359,1.747228162,0.1125,0,0.1125,1.558,0.5120898359,1.6400000000000001
2021-03-24 03:30:00,0.221,0.0,0.221,0.221,0,0.221,0.0,0.0,0.0,1.5035,0.4215373649,1.5614755842,0.221,0,0.221,1.2825,0.4215373649,1.35
2021-03-24 04:00:00,0.1285,0.0,0.1285,0.1285,0,0.1285,0.0,0.0,0.0,1.5725,0.4746198479,1.6425651433000001,0.1285,0,0.1285,1.444,0.4746198479,1.52
2021-03-24 04:30:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,1.887,0.6151323028,1.9847309012,0.0155,0,0.0155,1.8715000000000002,0.6151323028,1.97
2021-03-24 05:00:00,0.094,0.0,0.094,0.094,0,0.094,0.0,0.0,0.0,1.6520000000000001,0.5120898359,1.7295490742,0.094,0,0.094,1.558,0.5120898359,1.6400000000000001
2021-03-24 05:30:00,0.0745,0.0,0.0745,0.0745,0,0.0745,0.0,0.0,0.0,1.7275,0.5433148259,1.8109244186,0.0745,0,0.0745,1.653,0.5433148259,1.74
2021-03-24 06:00:00,0.14,0.0,0.14,0.14,0,0.14,0.0,0.0,0.0,1.6315,0.4902323429,1.7035609763,0.14,0,0.14,1.4915,0.4902323429,1.57
2021-03-24 06:30:00,0.1365,0.0,0.1365,0.1365,0,0.1365,0.0,0.0,0.0,1.913,0.5839073129,2.0001291833,0.1365,0,0.1365,1.7765,0.5839073129,1.87
2021-03-24 07:00:00,0.0925,0.0,0.0925,0.0925,0,0.0925,0.0,0.0,0.0,2.3915,0.7556447578000001,2.5080413174,0.0925,0,0.0925,2.299,0.7556447578000001,2.42
2021-03-24 07:30:00,0.129,0.0,0.129,0.129,0,0.129,0.0,0.0,0.0,2.7035,0.8461972288,2.8328363878,0.129,0,0.129,2.5745,0.8461972288,2.71
2021-03-24 08:00:00,0.062,0.0,0.062,0.062,0,0.062,0.0,0.0,0.0,3.3015,1.0647721587,3.468954021,0.062,0,0.062,3.2395,1.0647721587,3.41
2021-03-24 08:30:00,0.18,0.0,0.18,0.18,0,0.18,0.0,0.0,0.0,3.5145,1.0959971487,3.6814290703,0.18,0,0.18,3.3345000000000002,1.0959971487,3.51
2021-03-24 09:00:00,0.28400000000000003,0.0,0.28400000000000003,0.28400000000000003,0,0.28400000000000003,0.0,0.0,0.0,3.5045,1.0585271607,3.6608742125,0.28400000000000003,0,0.28400000000000003,3.2205,1.0585271607,3.39
2021-03-24 09:30:00,0.355,0.0,0.355,0.355,0,0.355,0.0,0.0,0.0,3.4615,1.0210571727,3.6089527567,0.355,0,0.355,3.1065,1.0210571727,3.27
2021-03-24 10:00:00,0.538,0.0,0.538,0.538,0,0.538,0.0,0.0,0.0,2.8085,0.7462772608,2.9059597382,0.538,0,0.538,2.2705,0.7462772608,2.39
2021-03-24 10:30:00,0.6695,0.0,0.6695,0.6695,0,0.6695,0.0,0.0,0.0,2.4365,0.5807848139,2.5047641106,0.6695,0,0.6695,1.767,0.5807848139,1.8599999999999999
2021-03-24 11:00:00,0.795,0.0,0.795,0.795,0,0.795,0.0,0.0,0.0,2.201,0.4621298519,2.2489919964,0.795,0,0.795,1.4060000000000001,0.4621298519,1.48
2021-03-24 11:30:00,0.856,0.0,0.856,0.856,0,0.856,0.0,0.0,0.0,2.1195,0.41529236690000004,2.1598027688,0.856,0,0.856,1.2635,0.41529236690000004,1.33
2021-03-24 12:00:00,0.89,0.0,0.89,0.89,0,0.89,0.0,0.0,0.0,2.4005,0.4964773409,2.4513037348,0.89,0,0.89,1.5105,0.4964773409,1.5899999999999999
2021-03-24 12:30:00,0.8525,0.0,0.8525,0.8525,0,0.8525,0.0,0.0,0.0,2.477,0.5339473289000001,2.5338959627,0.8525,0,0.8525,1.6245,0.5339473289000001,1.71
2021-03-24 13:00:00,0.7935,0.0,0.7935,0.7935,0,0.7935,0.0,0.0,0.0,2.7315,0.6369897958,2.8047902328000003,0.7935,0,0.7935,1.9380000000000002,0.6369897958,2.04
2021-03-24 13:30:00,0.933,0.0,0.933,0.933,0,0.933,0.0,0.0,0.0,1.9020000000000001,0.3184948979,1.9284820455,0.933,0,0.933,0.969,0.3184948979,1.02
2021-03-24 14:00:00,0.844,0.0,0.844,0.844,0,0.844,0.0,0.0,0.0,1.851,0.3309848939,1.8803595401000002,0.844,0,0.844,1.007,0.3309848939,1.06
2021-03-24 14:30:00,0.901,0.0,0.901,0.901,0,0.901,0.0,0.0,0.0,1.8225,0.3028824029,1.8474966847,0.901,0,0.901,0.9215000000000001,0.3028824029,0.97
2021-03-24 15:00:00,0.8250000000000001,0.0,0.8250000000000001,0.8250000000000001,0,0.8250000000000001,0.0,0.0,0.0,1.832,0.3309848939,1.8616592062000001,0.8250000000000001,0,0.8250000000000001,1.007,0.3309848939,1.06
2021-03-24 15:30:00,0.6805,0.0,0.6805,0.6805,0,0.6805,0.0,0.0,0.0,1.944,0.41529236690000004,1.9878641176,0.6805,0,0.6805,1.2635,0.41529236690000004,1.33
2021-03-24 16:00:00,0.7295,0.0,0.7295,0.7295,0,0.7295,0.0,0.0,0.0,1.7269999999999999,0.3278623949,1.7578460541,0.7295,0,0.7295,0.9975,0.3278623949,1.05
