Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-24 16:30:00,0.48550000000000004,0.0,0.48550000000000004,0.48550000000000004,0,0.48550000000000004,0.0,0.0,0.0,2.072,0.5214573329000001,2.1366098731,0.48550000000000004,0,0.48550000000000004,1.5865,0.5214573329000001,1.67
2021-03-24 17:00:00,0.28850000000000003,0.0,0.28850000000000003,0.28850000000000003,0,0.28850000000000003,0.0,0.0,0.0,2.0935,0.5932748098,2.1759405438,0.28850000000000003,0,0.28850000000000003,1.8050000000000002,0.5932748098,1.9
2021-03-24 17:30:00,0.23850000000000002,0.0,0.23850000000000002,0.23850000000000002,0,0.23850000000000002,0.0,0.0,0.0,1.6635,0.4683748499,1.7281803291000002,0.23850000000000002,0,0.23850000000000002,1.425,0.4683748499,1.5
2021-03-24 18:00:00,0.11950000000000001,0.0,0.11950000000000001,0.11950000000000001,0,0.11950000000000001,0.0,0.0,0.0,1.725,0.5277023309000001,1.8039109596,0.11950000000000001,0,0.11950000000000001,1.6055000000000001,0.5277023309000001,1.69
2021-03-24 18:30:00,0.1645,0.0,0.1645,0.1645,0,0.1645,0.0,0.0,0.0,1.675,0.4964773409,1.7470302658999999,0.1645,0,0.1645,1.5105,0.4964773409,1.5899999999999999
2021-03-24 19:00:00,0.098,0.0,0.098,0.098,0,0.098,0.0,0.0,0.0,1.504,0.4621298519,1.5733975976,0.098,0,0.098,1.4060000000000001,0.4621298519,1.48
2021-03-24 19:30:00,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0,1.6935,0.5120898359,1.769230977,0.1355,0,0.1355,1.558,0.5120898359,1.6400000000000001
2021-03-24 20:00:00,0.07250000000000001,0.0,0.07250000000000001,0.07250000000000001,0,0.07250000000000001,0.0,0.0,0.0,1.8395000000000001,0.5807848139,1.9290078408,0.07250000000000001,0,0.07250000000000001,1.767,0.5807848139,1.8599999999999999
2021-03-24 20:30:00,0.059500000000000004,0.0,0.059500000000000004,0.059500000000000004,0,0.059500000000000004,0.0,0.0,0.0,1.5510000000000002,0.4902323429,1.6266311045,0.059500000000000004,0,0.059500000000000004,1.4915,0.4902323429,1.57
2021-03-24 21:00:00,0.14850000000000002,0.0,0.14850000000000002,0.14850000000000002,0,0.14850000000000002,0.0,0.0,0.0,1.2315,0.3559648859,1.2819139012,0.14850000000000002,0,0.14850000000000002,1.083,0.3559648859,1.1400000000000001
2021-03-24 21:30:00,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0,1.4085,0.4496398559,1.4785290832,0.0405,0,0.0405,1.3679999999999999,0.4496398559,1.44
2021-03-24 22:00:00,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0,1.585,0.5120898359,1.6656713361,0.027,0,0.027,1.558,0.5120898359,1.6400000000000001
2021-03-24 22:30:00,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0,1.2745,0.41216986790000004,1.3394902949,0.0205,0,0.0205,1.254,0.41216986790000004,1.32
2021-03-24 23:00:00,0.2,0.0,0.2,0.2,0,0.2,0.0,0.0,0.0,1.0265,0.2716574129,1.0618380291,0.2,0,0.2,0.8265,0.2716574129,0.87
2021-03-24 23:30:00,0.0805,0.0,0.0805,0.0805,0,0.0805,0.0,0.0,0.0,0.9545,0.2872699079,0.9967919793000001,0.0805,0,0.0805,0.874,0.2872699079,0.92
2021-03-25 00:00:00,0.059500000000000004,0.0,0.059500000000000004,0.059500000000000004,0,0.059500000000000004,0.0,0.0,0.0,1.038,0.3216173969,1.0866838317,0.059500000000000004,0,0.059500000000000004,0.9785,0.3216173969,1.03
2021-03-25 00:30:00,0.0495,0.0,0.0495,0.0495,0,0.0495,0.0,0.0,0.0,0.9045000000000001,0.2810249099,0.9471511231,0.0495,0,0.0495,0.855,0.2810249099,0.9
2021-03-25 01:00:00,0.1325,0.0,0.1325,0.1325,0,0.1325,0.0,0.0,0.0,0.769,0.20920743290000002,0.7969496534,0.1325,0,0.1325,0.6365000000000001,0.20920743290000002,0.67
2021-03-25 01:30:00,0.14250000000000002,0.0,0.14250000000000002,0.14250000000000002,0,0.14250000000000002,0.0,0.0,0.0,0.7505000000000001,0.19983993590000002,0.7766506615000001,0.14250000000000002,0,0.14250000000000002,0.608,0.19983993590000002,0.64
2021-03-25 02:00:00,0.11750000000000001,0.0,0.11750000000000001,0.11750000000000001,0,0.11750000000000001,0.0,0.0,0.0,0.754,0.20920743290000002,0.7824856229,0.11750000000000001,0,0.11750000000000001,0.6365000000000001,0.20920743290000002,0.67
2021-03-25 02:30:00,0.12250000000000001,0.0,0.12250000000000001,0.12250000000000001,0,0.12250000000000001,0.0,0.0,0.0,0.683,0.18422744100000002,0.7074098883000001,0.12250000000000001,0,0.12250000000000001,0.5605,0.18422744100000002,0.59
2021-03-25 03:00:00,0.111,0.0,0.111,0.111,0,0.111,0.0,0.0,0.0,0.6715,0.18422744100000002,0.6963131479,0.111,0,0.111,0.5605,0.18422744100000002,0.59
2021-03-25 03:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,0.919,0.2935149059,0.9647341603,0.026000000000000002,0,0.026000000000000002,0.893,0.2935149059,0.9400000000000001
2021-03-25 04:00:00,0.0455,0.0,0.0455,0.0455,0,0.0455,0.0,0.0,0.0,0.7105,0.21857492990000002,0.7433607805,0.0455,0,0.0455,0.665,0.21857492990000002,0.7000000000000001
2021-03-25 04:30:00,0.0695,0.0,0.0695,0.0695,0,0.0695,0.0,0.0,0.0,0.6775,0.19983993590000002,0.7063584430000001,0.0695,0,0.0695,0.608,0.19983993590000002,0.64
2021-03-25 05:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,1.244,0.40592486990000004,1.3085530176,0.009000000000000001,0,0.009000000000000001,1.235,0.40592486990000004,1.3
2021-03-25 05:30:00,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0,1.2365,0.39967987190000004,1.2994907655999999,0.0205,0,0.0205,1.216,0.39967987190000004,1.28
2021-03-25 06:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,3.1565,1.0366696677,3.3223750917,0.0025,0,0.0025,3.154,1.0366696677,3.32
2021-03-25 06:30:00,0.18050000000000002,0.0,0.18050000000000002,0.18050000000000002,0,0.18050000000000002,0.0,0.0,0.0,0.893,0.2341874249,0.9231970266,0.18050000000000002,0,0.18050000000000002,0.7125,0.2341874249,0.75
2021-03-25 07:00:00,0.042,0.0,0.042,0.042,0,0.042,0.0,0.0,0.0,1.2770000000000001,0.40592486990000004,1.3399641786,0.042,0,0.042,1.235,0.40592486990000004,1.3
2021-03-25 07:30:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0,1.426,0.4309048619,1.4896828522,0.115,0,0.115,1.311,0.4309048619,1.38
2021-03-25 08:00:00,0.168,0.0,0.168,0.168,0,0.168,0.0,0.0,0.0,1.7165,0.5089673369000001,1.7903686771,0.168,0,0.168,1.5485,0.5089673369000001,1.63
2021-03-25 08:30:00,0.132,0.0,0.132,0.132,0,0.132,0.0,0.0,0.0,2.1365,0.6588472888,2.2357799534,0.132,0,0.132,2.0045,0.6588472888,2.11
2021-03-25 09:00:00,0.1905,0.0,0.1905,0.1905,0,0.1905,0.0,0.0,0.0,1.9195000000000002,0.5682948179,2.0018589486,0.1905,0,0.1905,1.729,0.5682948179,1.82
2021-03-25 09:30:00,0.254,0.0,0.254,0.254,0,0.254,0.0,0.0,0.0,1.831,0.5183348339,1.9029534939000001,0.254,0,0.254,1.577,0.5183348339,1.6600000000000001
2021-03-25 10:00:00,0.6155,0.0,0.6155,0.6155,0,0.6155,0.0,0.0,0.0,2.0025,0.4558848539,2.0537373858,0.6155,0,0.6155,1.387,0.4558848539,1.46
2021-03-25 10:30:00,0.6725,0.0,0.6725,0.6725,0,0.6725,0.0,0.0,0.0,1.7175,0.3434748899,1.7515082786,0.6725,0,0.6725,1.045,0.3434748899,1.1
2021-03-25 11:00:00,0.716,0.0,0.716,0.716,0,0.716,0.0,0.0,0.0,2.1885,0.4839873449,2.2413781475,0.716,0,0.716,1.4725000000000001,0.4839873449,1.55
2021-03-25 11:30:00,0.6915,0.0,0.6915,0.6915,0,0.6915,0.0,0.0,0.0,2.1925,0.4933548419,2.2473217949,0.6915,0,0.6915,1.501,0.4933548419,1.58
2021-03-25 12:00:00,0.8935000000000001,0.0,0.8935000000000001,0.8935000000000001,0,0.8935000000000001,0.0,0.0,0.0,1.9005,0.3309848939,1.9291063345000001,0.8935000000000001,0,0.8935000000000001,1.007,0.3309848939,1.06
2021-03-25 12:30:00,0.7445,0.0,0.7445,0.7445,0,0.7445,0.0,0.0,0.0,2.1885,0.4746198479,2.2393740755,0.7445,0,0.7445,1.444,0.4746198479,1.52
2021-03-25 13:00:00,0.997,0.0,0.997,0.997,0,0.997,0.0,0.0,0.0,2.0515,0.3465973889,2.0805725174,0.997,0,0.997,1.0545,0.3465973889,1.11
2021-03-25 13:30:00,0.872,0.0,0.872,0.872,0,0.872,0.0,0.0,0.0,2.107,0.40592486990000004,2.1457455581,0.872,0,0.872,1.235,0.40592486990000004,1.3
2021-03-25 14:00:00,0.9460000000000001,0.0,0.9460000000000001,0.9460000000000001,0,0.9460000000000001,0.0,0.0,0.0,1.706,0.2497999199,1.7241914047,0.9460000000000001,0,0.9460000000000001,0.76,0.2497999199,0.8
2021-03-25 14:30:00,0.874,0.0,0.874,0.874,0,0.874,0.0,0.0,0.0,1.729,0.2810249099,1.7516894702,0.874,0,0.874,0.855,0.2810249099,0.9
2021-03-25 15:00:00,0.8235,0.0,0.8235,0.8235,0,0.8235,0.0,0.0,0.0,1.8305,0.3309848939,1.8601831227,0.8235,0,0.8235,1.007,0.3309848939,1.06
2021-03-25 15:30:00,0.6185,0.0,0.6185,0.6185,0,0.6185,0.0,0.0,0.0,2.376,0.5776623149,2.445213641,0.6185,0,0.6185,1.7575,0.5776623149,1.85
2021-03-25 16:00:00,0.396,0.0,0.396,0.396,0,0.396,0.0,0.0,0.0,2.011,0.5308248299,2.0798788426,0.396,0,0.396,1.615,0.5308248299,1.7000000000000002
2021-03-25 16:30:00,0.201,0.0,0.201,0.201,0,0.201,0.0,0.0,0.0,2.2055,0.6588472888,2.3018058128,0.201,0,0.201,2.0045,0.6588472888,2.11
2021-03-25 17:00:00,0.127,0.0,0.127,0.127,0,0.127,0.0,0.0,0.0,2.388,0.7431547618000001,2.5009644140000002,0.127,0,0.127,2.261,0.7431547618000001,2.38
2021-03-25 17:30:00,0.0805,0.0,0.0805,0.0805,0,0.0805,0.0,0.0,0.0,2.18,0.6900722788,2.2866131614,0.0805,0,0.0805,2.0995,0.6900722788,2.21
2021-03-25 18:00:00,0.093,0.0,0.093,0.093,0,0.093,0.0,0.0,0.0,1.708,0.5308248299,1.7885857542,0.093,0,0.093,1.615,0.5308248299,1.7000000000000002
2021-03-25 18:30:00,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0,1.9935,0.6463572928,2.0956669583,0.027,0,0.027,1.9665,0.6463572928,2.07
2021-03-25 19:00:00,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0,1.7930000000000001,0.5839073129,1.8856820384000001,0.0165,0,0.0165,1.7765,0.5839073129,1.87
2021-03-25 19:30:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0,1.679,0.5308248299,1.7609133993000001,0.064,0,0.064,1.615,0.5308248299,1.7000000000000002
2021-03-25 20:00:00,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0,1.5915,0.4933548419,1.6662146469999999,0.09050000000000001,0,0.09050000000000001,1.501,0.4933548419,1.58
2021-03-25 20:30:00,0.163,0.0,0.163,0.163,0,0.163,0.0,0.0,0.0,1.2745,0.36533238290000003,1.3258272889,0.163,0,0.163,1.1115,0.36533238290000003,1.17
2021-03-25 21:00:00,0.1515,0.0,0.1515,0.1515,0,0.1515,0.0,0.0,0.0,1.4435,0.4246598639,1.5046688174,0.1515,0,0.1515,1.292,0.4246598639,1.3599999999999999
2021-03-25 21:30:00,0.124,0.0,0.124,0.124,0,0.124,0.0,0.0,0.0,1.226,0.36220988390000003,1.278386483,0.124,0,0.124,1.102,0.36220988390000003,1.16
2021-03-25 22:00:00,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0,1.7135,0.5589273209,1.8023545711,0.013000000000000001,0,0.013000000000000001,1.7005,0.5589273209,1.79
2021-03-25 22:30:00,0.1615,0.0,0.1615,0.1615,0,0.1615,0.0,0.0,0.0,1.0355,0.2872699079,1.0746088823,0.1615,0,0.1615,0.874,0.2872699079,0.92
2021-03-25 23:00:00,0.021,0.0,0.021,0.021,0,0.021,0.0,0.0,0.0,1.3225,0.4277823629,1.3899654672000001,0.021,0,0.021,1.3014999999999999,0.4277823629,1.37
2021-03-25 23:30:00,0.1565,0.0,0.1565,0.1565,0,0.1565,0.0,0.0,0.0,0.8215,0.21857492990000002,0.8500807315000001,0.1565,0,0.1565,0.665,0.21857492990000002,0.7000000000000001
2021-03-26 00:00:00,0.059500000000000004,0.0,0.059500000000000004,0.059500000000000004,0,0.059500000000000004,0.0,0.0,0.0,0.9145000000000001,0.2810249099,0.9567054144,0.059500000000000004,0,0.059500000000000004,0.855,0.2810249099,0.9
2021-03-26 00:30:00,0.156,0.0,0.156,0.156,0,0.156,0.0,0.0,0.0,0.707,0.18110494200000002,0.7298273769,0.156,0,0.156,0.551,0.18110494200000002,0.58
2021-03-26 01:00:00,0.12,0.0,0.12,0.12,0,0.12,0.0,0.0,0.0,0.7375,0.20296243490000002,0.7649182963000001,0.12,0,0.12,0.6175,0.20296243490000002,0.65
2021-03-26 01:30:00,0.20400000000000001,0.0,0.20400000000000001,0.20400000000000001,0,0.20400000000000001,0.0,0.0,0.0,0.6980000000000001,0.16236994800000001,0.7166365885,0.20400000000000001,0,0.20400000000000001,0.494,0.16236994800000001,0.52
2021-03-26 02:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,1.0185,0.3341073929,1.0719001819,0.002,0,0.002,1.0165,0.3341073929,1.07
2021-03-26 02:30:00,0.2155,0.0,0.2155,0.2155,0,0.2155,0.0,0.0,0.0,0.662,0.146757453,0.6780720832,0.2155,0,0.2155,0.4465,0.146757453,0.47000000000000003
2021-03-26 03:00:00,0.233,0.0,0.233,0.233,0,0.233,0.0,0.0,0.0,0.651,0.137389956,0.6653397628000001,0.233,0,0.233,0.418,0.137389956,0.44
2021-03-26 03:30:00,0.123,0.0,0.123,0.123,0,0.123,0.0,0.0,0.0,0.75,0.20608493390000002,0.7777988172,0.123,0,0.123,0.627,0.20608493390000002,0.66
2021-03-26 04:00:00,0.113,0.0,0.113,0.113,0,0.113,0.0,0.0,0.0,0.7115,0.19671743690000001,0.7381937415000001,0.113,0,0.113,0.5985,0.19671743690000001,0.63
2021-03-26 04:30:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,0.8495,0.2747799119,0.8928349512,0.0135,0,0.0135,0.836,0.2747799119,0.88
2021-03-26 05:00:00,0.1255,0.0,0.1255,0.1255,0,0.1255,0.0,0.0,0.0,0.8095,0.22481992790000002,0.8401394230000001,0.1255,0,0.1255,0.684,0.22481992790000002,0.72
2021-03-26 05:30:00,0.223,0.0,0.223,0.223,0,0.223,0.0,0.0,0.0,0.6980000000000001,0.15612495,0.7152475096,0.223,0,0.223,0.47500000000000003,0.15612495,0.5
2021-03-26 06:00:00,0.1095,0.0,0.1095,0.1095,0,0.1095,0.0,0.0,0.0,0.7745000000000001,0.21857492990000002,0.8047516698,0.1095,0,0.1095,0.665,0.21857492990000002,0.7000000000000001
2021-03-26 06:30:00,0.1015,0.0,0.1015,0.1015,0,0.1015,0.0,0.0,0.0,0.9565,0.2810249099,0.9969289092,0.1015,0,0.1015,0.855,0.2810249099,0.9
2021-03-26 07:00:00,0.317,0.0,0.317,0.317,0,0.317,0.0,0.0,0.0,0.9915,0.22169742890000002,1.0159832676,0.317,0,0.317,0.6745,0.22169742890000002,0.71
2021-03-26 07:30:00,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0,1.58,0.5152123349000001,1.6618795835,0.0125,0,0.0125,1.5675,0.5152123349000001,1.65
2021-03-26 08:00:00,0.214,0.0,0.214,0.214,0,0.214,0.0,0.0,0.0,1.3065,0.35908738490000003,1.3549487075,0.214,0,0.214,1.0925,0.35908738490000003,1.15
2021-03-26 08:30:00,0.213,0.0,0.213,0.213,0,0.213,0.0,0.0,0.0,1.6665,0.4777423469,1.7336262573,0.213,0,0.213,1.4535,0.4777423469,1.53
2021-03-26 09:00:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0,1.964,0.6244997998,2.0608968921,0.064,0,0.064,1.9,0.6244997998,2.0
2021-03-26 09:30:00,0.2785,0.0,0.2785,0.2785,0,0.2785,0.0,0.0,0.0,1.694,0.4652523509,1.7567287070000002,0.2785,0,0.2785,1.4155,0.4652523509,1.49
2021-03-26 10:00:00,0.28850000000000003,0.0,0.28850000000000003,0.28850000000000003,0,0.28850000000000003,0.0,0.0,0.0,1.78,0.4902323429,1.8462740181,0.28850000000000003,0,0.28850000000000003,1.4915,0.4902323429,1.57
2021-03-26 10:30:00,0.325,0.0,0.325,0.325,0,0.325,0.0,0.0,0.0,1.883,0.5120898359,1.9513905299,0.325,0,0.325,1.558,0.5120898359,1.6400000000000001
2021-03-26 11:00:00,0.7505000000000001,0.0,0.7505000000000001,0.7505000000000001,0,0.7505000000000001,0.0,0.0,0.0,2.3275,0.5183348339,2.3845182427,0.7505000000000001,0,0.7505000000000001,1.577,0.5183348339,1.6600000000000001
2021-03-26 11:30:00,0.8180000000000001,0.0,0.8180000000000001,0.8180000000000001,0,0.8180000000000001,0.0,0.0,0.0,2.414,0.5245798319,2.4703400576,0.8180000000000001,0,0.8180000000000001,1.596,0.5245798319,1.6800000000000002
2021-03-26 12:00:00,0.543,0.0,0.543,0.543,0,0.543,0.0,0.0,0.0,2.234,0.5558048219,2.3021023001,0.543,0,0.543,1.691,0.5558048219,1.78
2021-03-26 12:30:00,0.5445,0.0,0.5445,0.5445,0,0.5445,0.0,0.0,0.0,2.207,0.5464373249,2.2736408577000002,0.5445,0,0.5445,1.6625,0.5464373249,1.75
2021-03-26 13:00:00,0.4425,0.0,0.4425,0.4425,0,0.4425,0.0,0.0,0.0,2.086,0.5401923269000001,2.1548094463,0.4425,0,0.4425,1.6435,0.5401923269000001,1.73
2021-03-26 13:30:00,0.729,0.0,0.729,0.729,0,0.729,0.0,0.0,0.0,2.4295,0.5589273209,2.4929640992,0.729,0,0.729,1.7005,0.5589273209,1.79
2021-03-26 14:00:00,0.6565000000000001,0.0,0.6565000000000001,0.6565000000000001,0,0.6565000000000001,0.0,0.0,0.0,1.8535,0.39343487390000004,1.8947963611,0.6565000000000001,0,0.6565000000000001,1.197,0.39343487390000004,1.26
2021-03-26 14:30:00,0.782,0.0,0.782,0.782,0,0.782,0.0,0.0,0.0,1.7890000000000001,0.3309848939,1.8193603271,0.782,0,0.782,1.007,0.3309848939,1.06
2021-03-26 15:00:00,0.873,0.0,0.873,0.873,0,0.873,0.0,0.0,0.0,1.8515000000000001,0.3216173969,1.8792259045000002,0.873,0,0.873,0.9785,0.3216173969,1.03
2021-03-26 15:30:00,0.717,0.0,0.717,0.717,0,0.717,0.0,0.0,0.0,1.952,0.40592486990000004,1.9937600156,0.717,0,0.717,1.235,0.40592486990000004,1.3
2021-03-26 16:00:00,0.3705,0.0,0.3705,0.3705,0,0.3705,0.0,0.0,0.0,1.7575,0.4558848539,1.8156644101000001,0.3705,0,0.3705,1.387,0.4558848539,1.46
2021-03-26 16:30:00,0.3105,0.0,0.3105,0.3105,0,0.3105,0.0,0.0,0.0,1.9729999999999999,0.5464373249,2.0472720264,0.3105,0,0.3105,1.6625,0.5464373249,1.75
2021-03-26 17:00:00,0.47650000000000003,0.0,0.47650000000000003,0.47650000000000003,0,0.47650000000000003,0.0,0.0,0.0,1.5310000000000001,0.3465973889,1.5697422559,0.47650000000000003,0,0.47650000000000003,1.0545,0.3465973889,1.11
2021-03-26 17:30:00,0.107,0.0,0.107,0.107,0,0.107,0.0,0.0,0.0,1.9785,0.6151323028,2.0719194,0.107,0,0.107,1.8715000000000002,0.6151323028,1.97
2021-03-26 18:00:00,0.232,0.0,0.232,0.232,0,0.232,0.0,0.0,0.0,1.733,0.4933548419,1.8018568201,0.232,0,0.232,1.501,0.4933548419,1.58
2021-03-26 18:30:00,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0,1.87,0.6057648058,1.9656680798,0.027,0,0.027,1.843,0.6057648058,1.94
2021-03-26 19:00:00,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0,1.5535,0.4808648459,1.6262205416,0.09050000000000001,0,0.09050000000000001,1.463,0.4808648459,1.54
2021-03-26 19:30:00,0.0995,0.0,0.0995,0.0995,0,0.0995,0.0,0.0,0.0,1.5625,0.4808648459,1.6348202501,0.0995,0,0.0995,1.463,0.4808648459,1.54
2021-03-26 20:00:00,0.1255,0.0,0.1255,0.1255,0,0.1255,0.0,0.0,0.0,1.1895,0.3497198879,1.2398444459,0.1255,0,0.1255,1.064,0.3497198879,1.12
2021-03-26 20:30:00,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0,1.508,0.4808648459,1.5828123704000001,0.045,0,0.045,1.463,0.4808648459,1.54
2021-03-26 21:00:00,0.0785,0.0,0.0785,0.0785,0,0.0785,0.0,0.0,0.0,1.5415,0.4808648459,1.6147610504,0.0785,0,0.0785,1.463,0.4808648459,1.54
2021-03-26 21:30:00,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0,1.0595,0.3184948979,1.1063359571,0.09050000000000001,0,0.09050000000000001,0.969,0.3184948979,1.02
2021-03-26 22:00:00,0.1165,0.0,0.1165,0.1165,0,0.1165,0.0,0.0,0.0,0.9145000000000001,0.2622899159,0.9513707216,0.1165,0,0.1165,0.798,0.2622899159,0.84
2021-03-26 22:30:00,0.161,0.0,0.161,0.161,0,0.161,0.0,0.0,0.0,0.8355,0.22169742890000002,0.8644130957,0.161,0,0.161,0.6745,0.22169742890000002,0.71
2021-03-26 23:00:00,0.169,0.0,0.169,0.169,0,0.169,0.0,0.0,0.0,0.7485,0.19047243900000002,0.7723548407,0.169,0,0.169,0.5795,0.19047243900000002,0.61
2021-03-26 23:30:00,0.088,0.0,0.088,0.088,0,0.088,0.0,0.0,0.0,0.9905,0.2966374049,1.0339651832,0.088,0,0.088,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-27 00:00:00,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0,0.8345,0.2685349139,0.8766420307,0.0175,0,0.0175,0.8170000000000001,0.2685349139,0.86
2021-03-28 00:30:00,0.1325,0.0,0.1325,0.1325,0,0.1325,0.0,0.0,0.0,0.788,0.21545243090000002,0.816923344,0.1325,0,0.1325,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-28 01:00:00,0.2505,0.0,0.2505,0.2505,0,0.2505,0.0,0.0,0.0,0.7445,0.16236994800000001,0.762000164,0.2505,0,0.2505,0.494,0.16236994800000001,0.52
2021-03-28 01:30:00,0.18085,0.0009367497,0.180852426,0.178,0,0.178,0.00285,0.0009367497,0.003,0.18085,0.0009367497,0.180852426,0.178,0,0.178,0.00285,0.0009367497,0.003
2021-03-28 02:00:00,0.00485,0.0009367497,0.004939635600000001,0.002,0,0.002,0.00285,0.0009367497,0.003,0.00485,0.0009367497,0.004939635600000001,0.002,0,0.002,0.00285,0.0009367497,0.003
2021-03-28 02:30:00,0.164,0.0,0.164,0.164,0,0.164,0.0,0.0,0.0,0.658,0.16236994800000001,0.6777374123000001,0.164,0,0.164,0.494,0.16236994800000001,0.52
2021-03-28 03:00:00,0.044500000000000005,0.0,0.044500000000000005,0.044500000000000005,0,0.044500000000000005,0.0,0.0,0.0,0.833,0.2591674169,0.8723856659,0.044500000000000005,0,0.044500000000000005,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-28 03:30:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0,0.518,0.143634954,0.5375453469,0.081,0,0.081,0.437,0.143634954,0.46
2021-03-28 04:00:00,0.0465,0.0,0.0465,0.0465,0,0.0465,0.0,0.0,0.0,0.6735,0.20608493390000002,0.7043246766,0.0465,0,0.0465,0.627,0.20608493390000002,0.66
2021-03-28 04:30:00,0.1395,0.0,0.1395,0.1395,0,0.1395,0.0,0.0,0.0,0.586,0.146757453,0.6040974673,0.1395,0,0.1395,0.4465,0.146757453,0.47000000000000003
2021-03-28 05:00:00,0.165,0.0,0.165,0.165,0,0.165,0.0,0.0,0.0,0.659,0.16236994800000001,0.6787083321,0.165,0,0.165,0.494,0.16236994800000001,0.52
2021-03-28 05:30:00,0.12150000000000001,0.0,0.12150000000000001,0.12150000000000001,0,0.12150000000000001,0.0,0.0,0.0,0.5395,0.137389956,0.5567191841,0.12150000000000001,0,0.12150000000000001,0.418,0.137389956,0.44
2021-03-28 06:00:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,0.48150000000000004,0.137389956,0.5007177349,0.0635,0,0.0635,0.418,0.137389956,0.44
2021-03-28 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.47500000000000003,0.15612495,0.5,0.0,0,0.0,0.47500000000000003,0.15612495,0.5
2021-03-28 07:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.765,0.2497999199,0.8047515144,0.005,0,0.005,0.76,0.2497999199,0.8
2021-03-28 07:30:00,0.254,0.0,0.254,0.254,0,0.254,0.0,0.0,0.0,3.7880000000000003,1.1615696277,3.9620938909000003,0.254,0,0.254,3.534,1.1615696277,3.7199999999999998
2021-03-28 08:00:00,0.228,0.0,0.228,0.228,0,0.228,0.0,0.0,0.0,2.4225,0.7212972688,2.5276028169,0.228,0,0.228,2.1945,0.7212972688,2.31
2021-03-28 08:30:00,0.1135,0.0,0.1135,0.1135,0,0.1135,0.0,0.0,0.0,0.6455000000000001,0.17485994400000002,0.6687647195,0.1135,0,0.1135,0.532,0.17485994400000002,0.56
2021-03-28 09:00:00,0.1305,0.0,0.1305,0.1305,0,0.1305,0.0,0.0,0.0,0.8715,0.2435549219,0.9048929495,0.1305,0,0.1305,0.741,0.2435549219,0.78
2021-03-28 09:30:00,0.11900000000000001,0.0,0.11900000000000001,0.11900000000000001,0,0.11900000000000001,0.0,0.0,0.0,1.1735,0.3465973889,1.2236143183000001,0.11900000000000001,0,0.11900000000000001,1.0545,0.3465973889,1.11
2021-03-28 10:00:00,0.291,0.0,0.291,0.291,0,0.291,0.0,0.0,0.0,1.412,0.36845488190000003,1.4592816726,0.291,0,0.291,1.121,0.36845488190000003,1.18
2021-03-28 10:30:00,0.24650000000000002,0.0,0.24650000000000002,0.24650000000000002,0,0.24650000000000002,0.0,0.0,0.0,1.472,0.40280237090000004,1.5261172137,0.24650000000000002,0,0.24650000000000002,1.2255,0.40280237090000004,1.29
2021-03-28 11:00:00,0.2735,0.0,0.2735,0.2735,0,0.2735,0.0,0.0,0.0,1.1285,0.2810249099,1.1629648533,0.2735,0,0.2735,0.855,0.2810249099,0.9
2021-03-28 11:30:00,0.294,0.0,0.294,0.294,0,0.294,0.0,0.0,0.0,1.4435,0.37782237890000003,1.4921266702,0.294,0,0.294,1.1495,0.37782237890000003,1.21
2021-03-28 12:00:00,0.369,0.0,0.369,0.369,0,0.369,0.0,0.0,0.0,1.5470000000000002,0.38718987590000004,1.5947178434,0.369,0,0.369,1.178,0.38718987590000004,1.24
2021-03-28 12:30:00,0.2605,0.0,0.2605,0.2605,0,0.2605,0.0,0.0,0.0,1.524,0.41529236690000004,1.5795707487000001,0.2605,0,0.2605,1.2635,0.41529236690000004,1.33
2021-03-28 13:00:00,0.158,0.0,0.158,0.158,0,0.158,0.0,0.0,0.0,1.07,0.2997599039,1.1111957523,0.158,0,0.158,0.912,0.2997599039,0.96
2021-03-28 13:30:00,0.28700000000000003,0.0,0.28700000000000003,0.28700000000000003,0,0.28700000000000003,0.0,0.0,0.0,1.617,0.4371498599,1.6750489545,0.28700000000000003,0,0.28700000000000003,1.33,0.4371498599,1.4
2021-03-28 14:00:00,0.29,0.0,0.29,0.29,0,0.29,0.0,0.0,0.0,1.8860000000000001,0.5245798319,1.9575954638000002,0.29,0,0.29,1.596,0.5245798319,1.6800000000000002
2021-03-28 14:30:00,0.226,0.0,0.226,0.226,0,0.226,0.0,0.0,0.0,1.1665,0.3091274009,1.2067650973,0.226,0,0.226,0.9405,0.3091274009,0.99
2021-03-28 15:00:00,0.3045,0.0,0.3045,0.3045,0,0.3045,0.0,0.0,0.0,1.2165,0.2997599039,1.2528879639000001,0.3045,0,0.3045,0.912,0.2997599039,0.96
2021-03-28 15:30:00,0.323,0.0,0.323,0.323,0,0.323,0.0,0.0,0.0,1.463,0.37469987990000003,1.5102215069,0.323,0,0.323,1.1400000000000001,0.37469987990000003,1.2
2021-03-28 16:00:00,0.332,0.0,0.332,0.332,0,0.332,0.0,0.0,0.0,1.263,0.3060049019,1.2995414576,0.332,0,0.332,0.931,0.3060049019,0.98
2021-03-28 16:30:00,0.182,0.0,0.182,0.182,0,0.182,0.0,0.0,0.0,1.189,0.3309848939,1.2342090585,0.182,0,0.182,1.007,0.3309848939,1.06
2021-03-28 17:00:00,0.08700000000000001,0.0,0.08700000000000001,0.08700000000000001,0,0.08700000000000001,0.0,0.0,0.0,0.999,0.2997599039,1.0430038351,0.08700000000000001,0,0.08700000000000001,0.912,0.2997599039,0.96
2021-03-28 17:30:00,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0,1.1835,0.38094487790000003,1.2432985362,0.0245,0,0.0245,1.159,0.38094487790000003,1.22
2021-03-28 18:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,1.449,0.4714973489,1.5237817265,0.0145,0,0.0145,1.4344999999999999,0.4714973489,1.51
2021-03-28 18:30:00,0.10200000000000001,0.0,0.10200000000000001,0.10200000000000001,0,0.10200000000000001,0.0,0.0,0.0,1.641,0.5058448379,1.7171953878,0.10200000000000001,0,0.10200000000000001,1.5390000000000001,0.5058448379,1.62
2021-03-28 19:00:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,1.8445,0.5651723189,1.9291448883000002,0.125,0,0.125,1.7195,0.5651723189,1.81
2021-03-28 19:30:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,1.097,0.35908738490000003,1.1542758552,0.0045000000000000005,0,0.0045000000000000005,1.0925,0.35908738490000003,1.15
2021-03-28 20:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.9510000000000001,0.3122498999,1.0009500487,0.001,0,0.001,0.9500000000000001,0.3122498999,1.0
2021-03-28 20:30:00,0.197,0.0,0.197,0.197,0,0.197,0.0,0.0,0.0,1.8785,0.5526823229,1.9581164419000001,0.197,0,0.197,1.6815,0.5526823229,1.77
2021-03-28 21:00:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0,1.3765,0.4402723589,1.4451961805,0.037,0,0.037,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-28 21:30:00,0.182,0.0,0.182,0.182,0,0.182,0.0,0.0,0.0,0.8945000000000001,0.2341874249,0.9246480411,0.182,0,0.182,0.7125,0.2341874249,0.75
2021-03-28 22:00:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0,1.317,0.40592486990000004,1.3781378741,0.082,0,0.082,1.235,0.40592486990000004,1.3
2021-03-28 22:30:00,0.128,0.0,0.128,0.128,0,0.128,0.0,0.0,0.0,0.812,0.22481992790000002,0.8425485149,0.128,0,0.128,0.684,0.22481992790000002,0.72
2021-03-28 23:00:00,0.127,0.0,0.127,0.127,0,0.127,0.0,0.0,0.0,1.058,0.3060049019,1.1013641541,0.127,0,0.127,0.931,0.3060049019,0.98
2021-03-28 23:30:00,0.127,0.0,0.127,0.127,0,0.127,0.0,0.0,0.0,0.7255,0.19671743690000001,0.7516967474,0.127,0,0.127,0.5985,0.19671743690000001,0.63
2021-03-29 00:00:00,0.127,0.0,0.127,0.127,0,0.127,0.0,0.0,0.0,0.7255,0.19671743690000001,0.7516967474,0.127,0,0.127,0.5985,0.19671743690000001,0.63
2021-03-29 00:30:00,0.0335,0.0,0.0335,0.0335,0,0.0335,0.0,0.0,0.0,0.86,0.2716574129,0.9018856635,0.0335,0,0.0335,0.8265,0.2716574129,0.87
2021-03-29 01:00:00,0.07250000000000001,0.0,0.07250000000000001,0.07250000000000001,0,0.07250000000000001,0.0,0.0,0.0,0.6235,0.18110494200000002,0.6492697821,0.07250000000000001,0,0.07250000000000001,0.551,0.18110494200000002,0.58
2021-03-29 01:30:00,0.061,0.0,0.061,0.061,0,0.061,0.0,0.0,0.0,0.7165,0.21545243090000002,0.7481924886,0.061,0,0.061,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-29 02:00:00,0.060500000000000005,0.0,0.060500000000000005,0.060500000000000005,0,0.060500000000000005,0.0,0.0,0.0,0.6685,0.19983993590000002,0.6977307862000001,0.060500000000000005,0,0.060500000000000005,0.608,0.19983993590000002,0.64
2021-03-29 02:30:00,0.0655,0.0,0.0655,0.0655,0,0.0655,0.0,0.0,0.0,0.7020000000000001,0.20920743290000002,0.7325105801,0.0655,0,0.0655,0.6365000000000001,0.20920743290000002,0.67
2021-03-29 03:00:00,0.033,0.0,0.033,0.033,0,0.033,0.0,0.0,0.0,0.6980000000000001,0.21857492990000002,0.7314225865,0.033,0,0.033,0.665,0.21857492990000002,0.7000000000000001
2021-03-29 03:30:00,0.059500000000000004,0.0,0.059500000000000004,0.059500000000000004,0,0.059500000000000004,0.0,0.0,0.0,0.601,0.17798244300000002,0.6268004068,0.059500000000000004,0,0.059500000000000004,0.5415,0.17798244300000002,0.5700000000000001
2021-03-29 04:00:00,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0,0.802,0.2560449179,0.8418806329,0.023,0,0.023,0.779,0.2560449179,0.8200000000000001
2021-03-29 04:30:00,0.10650000000000001,0.0,0.10650000000000001,0.10650000000000001,0,0.10650000000000001,0.0,0.0,0.0,0.648,0.17798244300000002,0.6719983259,0.10650000000000001,0,0.10650000000000001,0.5415,0.17798244300000002,0.5700000000000001
2021-03-29 05:00:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,0.6095,0.159247449,0.6299603162,0.125,0,0.125,0.48450000000000004,0.159247449,0.51
2021-03-29 05:30:00,0.061,0.0,0.061,0.061,0,0.061,0.0,0.0,0.0,0.802,0.2435549219,0.8381664512,0.061,0,0.061,0.741,0.2435549219,0.78
2021-03-29 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7
2021-03-29 06:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,2.842,0.9336272008000001,2.9914250367,0.0015,0,0.0015,2.8405,0.9336272008000001,2.99
2021-03-29 07:00:00,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0,1.038,0.2966374049,1.079554422,0.1355,0,0.1355,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-29 07:30:00,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0,1.3265,0.40592486990000004,1.3872192509,0.0915,0,0.0915,1.235,0.40592486990000004,1.3
2021-03-29 08:00:00,0.42650000000000005,0.0,0.42650000000000005,0.42650000000000005,0,0.42650000000000005,0.0,0.0,0.0,1.196,0.2529224189,1.2224507148,0.42650000000000005,0,0.42650000000000005,0.7695000000000001,0.2529224189,0.81
2021-03-29 08:30:00,0.21450000000000002,0.0,0.21450000000000002,0.21450000000000002,0,0.21450000000000002,0.0,0.0,0.0,1.459,0.40904736890000004,1.5152560015,0.21450000000000002,0,0.21450000000000002,1.2445,0.40904736890000004,1.31
2021-03-29 09:00:00,0.4025,0.0,0.4025,0.4025,0,0.4025,0.0,0.0,0.0,1.4095,0.3309848939,1.4478402018,0.4025,0,0.4025,1.007,0.3309848939,1.06
2021-03-29 09:30:00,0.294,0.0,0.294,0.294,0,0.294,0.0,0.0,0.0,1.7855,0.4902323429,1.8515771656000002,0.294,0,0.294,1.4915,0.4902323429,1.57
2021-03-29 10:00:00,0.1565,0.0,0.1565,0.1565,0,0.1565,0.0,0.0,0.0,2.313,0.7088072728,2.4191686072,0.1565,0,0.1565,2.1565,0.7088072728,2.27
2021-03-29 10:30:00,0.157,0.0,0.157,0.157,0,0.157,0.0,0.0,0.0,2.3705,0.7275422668,2.4796346505,0.157,0,0.157,2.2135,0.7275422668,2.33
2021-03-29 11:00:00,0.1395,0.0,0.1395,0.1395,0,0.1395,0.0,0.0,0.0,2.581,0.8024822428,2.7028760145,0.1395,0,0.1395,2.4415,0.8024822428,2.5700000000000003
2021-03-29 11:30:00,0.129,0.0,0.129,0.129,0,0.129,0.0,0.0,0.0,2.504,0.7806247498000001,2.6228593176,0.129,0,0.129,2.375,0.7806247498000001,2.5
2021-03-29 12:00:00,0.1685,0.0,0.1685,0.1685,0,0.1685,0.0,0.0,0.0,2.4485,0.7493997598000001,2.5606155998,0.1685,0,0.1685,2.2800000000000002,0.7493997598000001,2.4
2021-03-29 12:30:00,0.276,0.0,0.276,0.276,0,0.276,0.0,0.0,0.0,1.853,0.5183348339,1.9241309727,0.276,0,0.276,1.577,0.5183348339,1.6600000000000001
2021-03-29 13:00:00,0.35750000000000004,0.0,0.35750000000000004,0.35750000000000004,0,0.35750000000000004,0.0,0.0,0.0,2.324,0.6463572928,2.4122093089,0.35750000000000004,0,0.35750000000000004,1.9665,0.6463572928,2.07
2021-03-29 13:30:00,0.37,0.0,0.37,0.37,0,0.37,0.0,0.0,0.0,2.3745,0.6588472888,2.4642098125,0.37,0,0.37,2.0045,0.6588472888,2.11
2021-03-29 14:00:00,0.632,0.0,0.632,0.632,0,0.632,0.0,0.0,0.0,2.038,0.4621298519,2.0897387397,0.632,0,0.632,1.4060000000000001,0.4621298519,1.48
2021-03-29 14:30:00,0.725,0.0,0.725,0.725,0,0.725,0.0,0.0,0.0,1.9695,0.40904736890000004,2.011529269,0.725,0,0.725,1.2445,0.40904736890000004,1.31
2021-03-29 15:00:00,0.7575000000000001,0.0,0.7575000000000001,0.7575000000000001,0,0.7575000000000001,0.0,0.0,0.0,2.173,0.4652523509,2.2222485797,0.7575000000000001,0,0.7575000000000001,1.4155,0.4652523509,1.49
2021-03-29 15:30:00,1.9545,0.0,1.9545,1.9545,0,1.9545,0.0,0.0,0.0,3.5315,0.5183348339,3.569336528,1.9545,0,1.9545,1.577,0.5183348339,1.6600000000000001
2021-03-29 16:00:00,0.8515,0.0,0.8515,0.8515,0,0.8515,0.0,0.0,0.0,1.7445,0.2935149059,1.7690198556999999,0.8515,0,0.8515,0.893,0.2935149059,0.9400000000000001
2021-03-29 16:30:00,0.747,0.0,0.747,0.747,0,0.747,0.0,0.0,0.0,1.8014999999999999,0.3465973889,1.8345386341,0.747,0,0.747,1.0545,0.3465973889,1.11
2021-03-29 17:00:00,0.633,0.0,0.633,0.633,0,0.633,0.0,0.0,0.0,2.0295,0.4590073529,2.0807589961,0.633,0,0.633,1.3965,0.4590073529,1.47
2021-03-29 17:30:00,0.527,0.0,0.527,0.527,0,0.527,0.0,0.0,0.0,2.1515,0.5339473289000001,2.2167661131,0.527,0,0.527,1.6245,0.5339473289000001,1.71
2021-03-29 18:00:00,0.5145000000000001,0.0,0.5145000000000001,0.5145000000000001,0,0.5145000000000001,0.0,0.0,0.0,1.607,0.35908738490000003,1.6466307267,0.5145000000000001,0,0.5145000000000001,1.0925,0.35908738490000003,1.15
2021-03-29 18:30:00,0.3645,0.0,0.3645,0.3645,0,0.3645,0.0,0.0,0.0,1.5615,0.39343487390000004,1.6103022232000002,0.3645,0,0.3645,1.197,0.39343487390000004,1.26
2021-03-29 19:00:00,0.216,0.0,0.216,0.216,0,0.216,0.0,0.0,0.0,1.5554999999999999,0.4402723589,1.6166075591,0.216,0,0.216,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-29 19:30:00,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0,1.4845000000000002,0.4433948579,1.5493028271,0.1355,0,0.1355,1.349,0.4433948579,1.42
2021-03-29 20:00:00,0.146,0.0,0.146,0.146,0,0.146,0.0,0.0,0.0,1.5899999999999999,0.4746198479,1.6593263693,0.146,0,0.146,1.444,0.4746198479,1.52
2021-03-29 20:30:00,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0,1.5885,0.4995998399,1.6652123738,0.0685,0,0.0685,1.52,0.4995998399,1.6
2021-03-29 21:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,1.7815,0.5807848139,1.8737804701,0.0145,0,0.0145,1.767,0.5807848139,1.8599999999999999
2021-03-29 21:30:00,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0,1.6680000000000001,0.5401923269000001,1.7532916899000002,0.0245,0,0.0245,1.6435,0.5401923269000001,1.73
2021-03-29 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-03-29 22:30:00,0.2225,0.0,0.2225,0.2225,0,0.2225,0.0,0.0,0.0,0.9825,0.2497999199,1.0137584772,0.2225,0,0.2225,0.76,0.2497999199,0.8
2021-03-29 23:00:00,0.18050000000000002,0.0,0.18050000000000002,0.18050000000000002,0,0.18050000000000002,0.0,0.0,0.0,0.9975,0.2685349139,1.0330136737,0.18050000000000002,0,0.18050000000000002,0.8170000000000001,0.2685349139,0.86
2021-03-29 23:30:00,0.225,0.0,0.225,0.225,0,0.225,0.0,0.0,0.0,0.8615,0.20920743290000002,0.8865382112,0.225,0,0.225,0.6365000000000001,0.20920743290000002,0.67
2021-03-30 00:00:00,0.2,0.0,0.2,0.2,0,0.2,0.0,0.0,0.0,0.7985,0.19671743690000001,0.8223746105,0.2,0,0.2,0.5985,0.19671743690000001,0.63
2021-03-31 00:30:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0
2021-03-31 01:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2021-03-31 01:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0
2021-03-31 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-03-31 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-03-31 03:00:00,0.052500000000000005,0.0,0.052500000000000005,0.052500000000000005,0,0.052500000000000005,0.0,0.0,0.0,0.052500000000000005,0.0,0.052500000000000005,0.052500000000000005,0,0.052500000000000005,0.0,0.0,0.0
2021-03-31 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-03-31 04:00:00,0.0395,0.0,0.0395,0.0395,0,0.0395,0.0,0.0,0.0,0.0395,0.0,0.0395,0.0395,0,0.0395,0.0,0.0,0.0
2021-03-31 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-03-31 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-03-31 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-03-31 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-03-31 06:30:00,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0
2021-03-31 07:00:00,0.12350000000000001,0.0,0.12350000000000001,0.12350000000000001,0,0.12350000000000001,0.0,0.0,0.0,0.12350000000000001,0.0,0.12350000000000001,0.12350000000000001,0,0.12350000000000001,0.0,0.0,0.0
2021-03-31 07:30:00,0.226,0.0,0.226,0.226,0,0.226,0.0,0.0,0.0,0.226,0.0,0.226,0.226,0,0.226,0.0,0.0,0.0
2021-03-31 08:00:00,0.354,0.0,0.354,0.354,0,0.354,0.0,0.0,0.0,0.354,0.0,0.354,0.354,0,0.354,0.0,0.0,0.0
2021-03-31 08:30:00,0.28850000000000003,0.0,0.28850000000000003,0.28850000000000003,0,0.28850000000000003,0.0,0.0,0.0,0.28850000000000003,0.0,0.28850000000000003,0.28850000000000003,0,0.28850000000000003,0.0,0.0,0.0
2021-03-31 09:00:00,0.264,0.0,0.264,0.264,0,0.264,0.0,0.0,0.0,0.264,0.0,0.264,0.264,0,0.264,0.0,0.0,0.0
2021-03-31 09:30:00,0.5630000000000001,0.0,0.5630000000000001,0.5630000000000001,0,0.5630000000000001,0.0,0.0,0.0,0.5630000000000001,0.0,0.5630000000000001,0.5630000000000001,0,0.5630000000000001,0.0,0.0,0.0
2021-03-31 10:00:00,0.4585,0.0,0.4585,0.4585,0,0.4585,0.0,0.0,0.0,0.4585,0.0,0.4585,0.4585,0,0.4585,0.0,0.0,0.0
2021-03-31 10:30:00,0.5945,0.0,0.5945,0.5945,0,0.5945,0.0,0.0,0.0,0.5945,0.0,0.5945,0.5945,0,0.5945,0.0,0.0,0.0
2021-03-31 11:00:00,0.679,0.0,0.679,0.679,0,0.679,0.0,0.0,0.0,0.679,0.0,0.679,0.679,0,0.679,0.0,0.0,0.0
2021-03-31 11:30:00,0.6675,0.0,0.6675,0.6675,0,0.6675,0.0,0.0,0.0,0.6675,0.0,0.6675,0.6675,0,0.6675,0.0,0.0,0.0
2021-03-31 12:00:00,0.6285000000000001,0.0,0.6285000000000001,0.6285000000000001,0,0.6285000000000001,0.0,0.0,0.0,0.6285000000000001,0.0,0.6285000000000001,0.6285000000000001,0,0.6285000000000001,0.0,0.0,0.0
2021-03-31 12:30:00,0.9755,0.0,0.9755,0.9755,0,0.9755,0.0,0.0,0.0,0.9755,0.0,0.9755,0.9755,0,0.9755,0.0,0.0,0.0
2021-03-31 13:00:00,0.765,0.0,0.765,0.765,0,0.765,0.0,0.0,0.0,0.765,0.0,0.765,0.765,0,0.765,0.0,0.0,0.0
2021-03-31 13:30:00,0.5685,0.0,0.5685,0.5685,0,0.5685,0.0,0.0,0.0,0.5685,0.0,0.5685,0.5685,0,0.5685,0.0,0.0,0.0
2021-03-31 14:00:00,0.3665,0.0,0.3665,0.3665,0,0.3665,0.0,0.0,0.0,0.3665,0.0,0.3665,0.3665,0,0.3665,0.0,0.0,0.0
2021-03-31 14:30:00,0.35950000000000004,0.0,0.35950000000000004,0.35950000000000004,0,0.35950000000000004,0.0,0.0,0.0,0.35950000000000004,0.0,0.35950000000000004,0.35950000000000004,0,0.35950000000000004,0.0,0.0,0.0
2021-03-31 15:00:00,0.41300000000000003,0.0,0.41300000000000003,0.41300000000000003,0,0.41300000000000003,0.0,0.0,0.0,0.41300000000000003,0.0,0.41300000000000003,0.41300000000000003,0,0.41300000000000003,0.0,0.0,0.0
2021-03-31 15:30:00,0.4625,0.0,0.4625,0.4625,0,0.4625,0.0,0.0,0.0,0.4625,0.0,0.4625,0.4625,0,0.4625,0.0,0.0,0.0
2021-03-31 16:00:00,0.5720000000000001,0.0,0.5720000000000001,0.5720000000000001,0,0.5720000000000001,0.0,0.0,0.0,0.5720000000000001,0.0,0.5720000000000001,0.5720000000000001,0,0.5720000000000001,0.0,0.0,0.0
2021-03-31 16:30:00,0.418,0.0,0.418,0.418,0,0.418,0.0,0.0,0.0,0.418,0.0,0.418,0.418,0,0.418,0.0,0.0,0.0
2021-03-31 17:00:00,0.419,0.0,0.419,0.419,0,0.419,0.0,0.0,0.0,0.419,0.0,0.419,0.419,0,0.419,0.0,0.0,0.0
2021-03-31 17:30:00,0.36250000000000004,0.0,0.36250000000000004,0.36250000000000004,0,0.36250000000000004,0.0,0.0,0.0,0.36250000000000004,0.0,0.36250000000000004,0.36250000000000004,0,0.36250000000000004,0.0,0.0,0.0
2021-03-31 18:00:00,0.28450000000000003,0.0,0.28450000000000003,0.28450000000000003,0,0.28450000000000003,0.0,0.0,0.0,0.28450000000000003,0.0,0.28450000000000003,0.28450000000000003,0,0.28450000000000003,0.0,0.0,0.0
2021-03-31 18:30:00,0.1555,0.0,0.1555,0.1555,0,0.1555,0.0,0.0,0.0,0.1555,0.0,0.1555,0.1555,0,0.1555,0.0,0.0,0.0
2021-03-31 19:00:00,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0
2021-03-31 19:30:00,0.0235,0.0,0.0235,0.0235,0,0.0235,0.0,0.0,0.0,0.0235,0.0,0.0235,0.0235,0,0.0235,0.0,0.0,0.0
2021-03-31 20:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2021-03-31 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-03-31 21:00:00,0.036000000000000004,0.0,0.036000000000000004,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0,0.036000000000000004,0.0,0.036000000000000004,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0
2021-03-31 21:30:00,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0
2021-03-31 22:00:00,1.309,0.0,1.309,1.309,0,1.309,0.0,0.0,0.0,1.309,0.0,1.309,1.309,0,1.309,0.0,0.0,0.0
2021-03-31 22:30:00,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0
2021-03-31 23:00:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0
2021-03-31 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-04-01 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
